Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
,,2024-03-01T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.59
,,2024-03-01T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
,,2024-03-01T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.08
,,2024-03-01T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
,,2024-03-01T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.6
,,2024-03-01T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
,,2024-03-01T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
,,2024-03-01T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
,,2024-03-01T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.19
,,2024-03-01T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,,2024-03-01T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.22
,,2024-03-01T23:50:00.000+00:00,feeder,4,N Current (RMS),A,37.6
,,2024-03-01T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.2
,,2024-03-01T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
,,2024-03-01T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.2
,,2024-03-01T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.02
,,2024-03-01T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
,,2024-03-01T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
,,2024-03-01T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.58
,,2024-03-01T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.23
,,2024-03-01T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
,,2024-03-01T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
,,2024-03-01T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
,,2024-03-01T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.67
,,2024-03-01T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.58
,,2024-03-01T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-01T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.11
,,2024-03-01T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.06
,,2024-03-01T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,68.85
,,2024-03-01T23:50:00.000+00:00,feeder,2,N Current (RMS),A,154.8
,,2024-03-01T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,132.5
,,2024-03-01T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,168.1
,,2024-03-01T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,284.4
,,2024-03-01T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
,,2024-03-01T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-03-01T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-01T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.17
,,2024-03-01T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.13
,,2024-03-01T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
,,2024-03-01T23:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
,,2024-03-01T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
,,2024-03-01T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
,,2024-03-01T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
,,2024-03-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
,,2024-03-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
,,2024-03-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
,,2024-03-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2024-03-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
,,2024-03-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
,,2024-03-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
,,2024-03-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
,,2024-03-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
,,2024-03-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,45.03
,,2024-03-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,81.77
,,2024-03-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,114.88
,,2024-03-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,195.6
,,2024-03-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,188.7
,,2024-03-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
,,2024-03-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,475.2
,,2024-03-01T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
,,2024-03-01T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
,,2024-03-01T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
,,2024-03-01T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
,,2024-03-01T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.08
,,2024-03-01T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.76
,,2024-03-01T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
,,2024-03-01T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
,,2024-03-01T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
,,2024-03-01T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
,,2024-03-01T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
,,2024-03-01T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
,,2024-03-01T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.96
,,2024-03-01T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.67
,,2024-03-01T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
,,2024-03-01T23:40:00.000+00:00,feeder,4,N Current (RMS),A,62.8
,,2024-03-01T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
,,2024-03-01T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.2
,,2024-03-01T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
,,2024-03-01T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
,,2024-03-01T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
,,2024-03-01T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
,,2024-03-01T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
,,2024-03-01T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
,,2024-03-01T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.13
,,2024-03-01T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
,,2024-03-01T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
,,2024-03-01T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.4
,,2024-03-01T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.22
,,2024-03-01T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.44
,,2024-03-01T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-03-01T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.46
,,2024-03-01T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.28
,,2024-03-01T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,72.46
,,2024-03-01T23:40:00.000+00:00,feeder,2,N Current (RMS),A,165.9
,,2024-03-01T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.6
,,2024-03-01T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,167.3
,,2024-03-01T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,297.2
,,2024-03-01T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
,,2024-03-01T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
,,2024-03-01T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.78
,,2024-03-01T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
,,2024-03-01T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
,,2024-03-01T23:40:00.000+00:00,feeder,1,N Current (RMS),A,60.2
,,2024-03-01T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
,,2024-03-01T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
,,2024-03-01T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
,,2024-03-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
,,2024-03-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
,,2024-03-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
,,2024-03-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
,,2024-03-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-03-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
,,2024-03-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
,,2024-03-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
,,2024-03-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
,,2024-03-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,38.11
,,2024-03-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,92.31
,,2024-03-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,120.65
,,2024-03-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,239.2
,,2024-03-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
,,2024-03-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.0
,,2024-03-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,495.3
,,2024-03-01T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
,,2024-03-01T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
,,2024-03-01T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
,,2024-03-01T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
,,2024-03-01T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.04
,,2024-03-01T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.4
,,2024-03-01T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.3
,,2024-03-01T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
,,2024-03-01T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
,,2024-03-01T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
,,2024-03-01T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
,,2024-03-01T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-03-01T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.44
,,2024-03-01T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.01
,,2024-03-01T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.44
,,2024-03-01T23:30:00.000+00:00,feeder,4,N Current (RMS),A,97.4
,,2024-03-01T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
,,2024-03-01T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.1
,,2024-03-01T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.8
,,2024-03-01T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
,,2024-03-01T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.55
,,2024-03-01T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
,,2024-03-01T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
,,2024-03-01T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.58
,,2024-03-01T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.32
,,2024-03-01T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.4
,,2024-03-01T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
,,2024-03-01T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
,,2024-03-01T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.65
,,2024-03-01T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.54
,,2024-03-01T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
,,2024-03-01T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.28
,,2024-03-01T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.96
,,2024-03-01T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,72.79
,,2024-03-01T23:30:00.000+00:00,feeder,2,N Current (RMS),A,156.6
,,2024-03-01T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
,,2024-03-01T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,157.3
,,2024-03-01T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,297.1
,,2024-03-01T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
,,2024-03-01T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
,,2024-03-01T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-03-01T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.75
,,2024-03-01T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.46
,,2024-03-01T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
,,2024-03-01T23:30:00.000+00:00,feeder,1,N Current (RMS),A,65.2
,,2024-03-01T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
,,2024-03-01T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
,,2024-03-01T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
,,2024-03-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
,,2024-03-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
,,2024-03-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
,,2024-03-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.16
,,2024-03-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
,,2024-03-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
,,2024-03-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
,,2024-03-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
,,2024-03-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
,,2024-03-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.07
,,2024-03-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,108.04
,,2024-03-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,121.27
,,2024-03-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,240.1
,,2024-03-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.3
,,2024-03-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,442.1
,,2024-03-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,495.5
,,2024-03-01T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
,,2024-03-01T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
,,2024-03-01T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
,,2024-03-01T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.07
,,2024-03-01T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.36
,,2024-03-01T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.16
,,2024-03-01T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.1
,,2024-03-01T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
,,2024-03-01T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
,,2024-03-01T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
,,2024-03-01T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
,,2024-03-01T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
,,2024-03-01T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-17.1
,,2024-03-01T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
,,2024-03-01T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
,,2024-03-01T23:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
,,2024-03-01T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
,,2024-03-01T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
,,2024-03-01T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
,,2024-03-01T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
,,2024-03-01T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
,,2024-03-01T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
,,2024-03-01T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.25
,,2024-03-01T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.22
,,2024-03-01T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
,,2024-03-01T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
,,2024-03-01T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.9
,,2024-03-01T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
,,2024-03-01T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.67
,,2024-03-01T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.42
,,2024-03-01T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
,,2024-03-01T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.83
,,2024-03-01T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.5
,,2024-03-01T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,69.46
,,2024-03-01T23:20:00.000+00:00,feeder,2,N Current (RMS),A,150.0
,,2024-03-01T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,134.5
,,2024-03-01T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,164.5
,,2024-03-01T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,284.2
,,2024-03-01T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
,,2024-03-01T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
,,2024-03-01T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-01T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
,,2024-03-01T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.99
,,2024-03-01T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
,,2024-03-01T23:20:00.000+00:00,feeder,1,N Current (RMS),A,53.4
,,2024-03-01T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
,,2024-03-01T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-03-01T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.6
,,2024-03-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-03-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
,,2024-03-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
,,2024-03-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
,,2024-03-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-03-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
,,2024-03-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
,,2024-03-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
,,2024-03-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
,,2024-03-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,40.67
,,2024-03-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,89.11
,,2024-03-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,126.03
,,2024-03-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,205.8
,,2024-03-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
,,2024-03-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.2
,,2024-03-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,517.0
,,2024-03-01T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
,,2024-03-01T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
,,2024-03-01T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.5
,,2024-03-01T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.58
,,2024-03-01T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.28
,,2024-03-01T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.0
,,2024-03-01T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,51.6
,,2024-03-01T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.6
,,2024-03-01T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
,,2024-03-01T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
,,2024-03-01T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-19.17
,,2024-03-01T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.5
,,2024-03-01T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
,,2024-03-01T23:10:00.000+00:00,feeder,4,N Current (RMS),A,50.8
,,2024-03-01T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
,,2024-03-01T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.8
,,2024-03-01T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
,,2024-03-01T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
,,2024-03-01T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.66
,,2024-03-01T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
,,2024-03-01T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.28
,,2024-03-01T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.57
,,2024-03-01T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-03-01T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
,,2024-03-01T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
,,2024-03-01T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
,,2024-03-01T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.03
,,2024-03-01T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.71
,,2024-03-01T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.37
,,2024-03-01T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.31
,,2024-03-01T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.17
,,2024-03-01T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,70.23
,,2024-03-01T23:10:00.000+00:00,feeder,2,N Current (RMS),A,155.6
,,2024-03-01T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,125.0
,,2024-03-01T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,215.3
,,2024-03-01T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,288.3
,,2024-03-01T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
,,2024-03-01T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
,,2024-03-01T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-03-01T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
,,2024-03-01T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
,,2024-03-01T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.27
,,2024-03-01T23:10:00.000+00:00,feeder,1,N Current (RMS),A,47.9
,,2024-03-01T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
,,2024-03-01T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
,,2024-03-01T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
,,2024-03-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
,,2024-03-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
,,2024-03-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
,,2024-03-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
,,2024-03-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-03-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
,,2024-03-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
,,2024-03-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
,,2024-03-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
,,2024-03-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,41.02
,,2024-03-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,104.87
,,2024-03-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,124.25
,,2024-03-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,206.9
,,2024-03-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
,,2024-03-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,432.3
,,2024-03-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,513.3
,,2024-03-01T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
,,2024-03-01T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.02
,,2024-03-01T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
,,2024-03-01T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.41
,,2024-03-01T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.42
,,2024-03-01T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.82
,,2024-03-01T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
,,2024-03-01T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
,,2024-03-01T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
,,2024-03-01T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
,,2024-03-01T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-03-01T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-03-01T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.7
,,2024-03-01T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.42
,,2024-03-01T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.24
,,2024-03-01T23:00:00.000+00:00,feeder,4,N Current (RMS),A,63.3
,,2024-03-01T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
,,2024-03-01T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
,,2024-03-01T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.0
,,2024-03-01T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
,,2024-03-01T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
,,2024-03-01T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
,,2024-03-01T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.66
,,2024-03-01T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.06
,,2024-03-01T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
,,2024-03-01T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
,,2024-03-01T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
,,2024-03-01T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.5
,,2024-03-01T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.25
,,2024-03-01T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
,,2024-03-01T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.64
,,2024-03-01T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.35
,,2024-03-01T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,71.21
,,2024-03-01T23:00:00.000+00:00,feeder,2,N Current (RMS),A,159.6
,,2024-03-01T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,129.3
,,2024-03-01T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,238.0
,,2024-03-01T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,292.2
,,2024-03-01T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
,,2024-03-01T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-03-01T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
,,2024-03-01T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
,,2024-03-01T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
,,2024-03-01T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.7
,,2024-03-01T23:00:00.000+00:00,feeder,1,N Current (RMS),A,34.1
,,2024-03-01T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
,,2024-03-01T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
,,2024-03-01T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
,,2024-03-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-03-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
,,2024-03-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-03-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
,,2024-03-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-03-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
,,2024-03-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
,,2024-03-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
,,2024-03-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
,,2024-03-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.84
,,2024-03-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,113.45
,,2024-03-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,118.04
,,2024-03-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,228.7
,,2024-03-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.5
,,2024-03-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,466.7
,,2024-03-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,485.4
,,2024-03-01T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
,,2024-03-01T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
,,2024-03-01T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-01T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.23
,,2024-03-01T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.75
,,2024-03-01T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.35
,,2024-03-01T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
,,2024-03-01T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,71.1
,,2024-03-01T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.4
,,2024-03-01T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.2
,,2024-03-01T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
,,2024-03-01T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
,,2024-03-01T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.19
,,2024-03-01T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.42
,,2024-03-01T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.81
,,2024-03-01T22:50:00.000+00:00,feeder,4,N Current (RMS),A,46.2
,,2024-03-01T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
,,2024-03-01T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.2
,,2024-03-01T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
,,2024-03-01T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-01T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
,,2024-03-01T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
,,2024-03-01T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
,,2024-03-01T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.24
,,2024-03-01T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
,,2024-03-01T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
,,2024-03-01T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
,,2024-03-01T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
,,2024-03-01T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.82
,,2024-03-01T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.4
,,2024-03-01T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.21
,,2024-03-01T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.5
,,2024-03-01T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.76
,,2024-03-01T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,73.06
,,2024-03-01T22:50:00.000+00:00,feeder,2,N Current (RMS),A,161.2
,,2024-03-01T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.4
,,2024-03-01T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,165.5
,,2024-03-01T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,300.8
,,2024-03-01T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
,,2024-03-01T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
,,2024-03-01T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-03-01T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.26
,,2024-03-01T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
,,2024-03-01T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
,,2024-03-01T22:50:00.000+00:00,feeder,1,N Current (RMS),A,30.5
,,2024-03-01T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
,,2024-03-01T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
,,2024-03-01T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
,,2024-03-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-03-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
,,2024-03-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-03-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
,,2024-03-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-03-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
,,2024-03-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
,,2024-03-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
,,2024-03-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
,,2024-03-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,47.38
,,2024-03-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,94.19
,,2024-03-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,119.33
,,2024-03-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,190.9
,,2024-03-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
,,2024-03-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,388.4
,,2024-03-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,491.6
,,2024-03-01T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
,,2024-03-01T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
,,2024-03-01T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,17.77
,,2024-03-01T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.13
,,2024-03-01T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.56
,,2024-03-01T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
,,2024-03-01T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,72.5
,,2024-03-01T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
,,2024-03-01T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
,,2024-03-01T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
,,2024-03-01T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-03-01T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
,,2024-03-01T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.18
,,2024-03-01T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,,2024-03-01T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.2
,,2024-03-01T22:40:00.000+00:00,feeder,4,N Current (RMS),A,39.9
,,2024-03-01T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.1
,,2024-03-01T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,58.3
,,2024-03-01T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
,,2024-03-01T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
,,2024-03-01T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.09
,,2024-03-01T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
,,2024-03-01T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.46
,,2024-03-01T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.19
,,2024-03-01T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
,,2024-03-01T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
,,2024-03-01T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
,,2024-03-01T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
,,2024-03-01T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.43
,,2024-03-01T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.24
,,2024-03-01T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.3
,,2024-03-01T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.84
,,2024-03-01T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,74.44
,,2024-03-01T22:40:00.000+00:00,feeder,2,N Current (RMS),A,170.4
,,2024-03-01T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,128.3
,,2024-03-01T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,165.9
,,2024-03-01T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,306.2
,,2024-03-01T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
,,2024-03-01T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-03-01T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-03-01T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.05
,,2024-03-01T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.76
,,2024-03-01T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
,,2024-03-01T22:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-03-01T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
,,2024-03-01T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
,,2024-03-01T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
,,2024-03-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-03-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
,,2024-03-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-03-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
,,2024-03-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-03-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
,,2024-03-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
,,2024-03-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
,,2024-03-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
,,2024-03-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,44.4
,,2024-03-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,92.92
,,2024-03-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,126.5
,,2024-03-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,205.0
,,2024-03-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.8
,,2024-03-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,382.7
,,2024-03-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,520.7
,,2024-03-01T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
,,2024-03-01T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
,,2024-03-01T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
,,2024-03-01T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,19.38
,,2024-03-01T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.46
,,2024-03-01T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
,,2024-03-01T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
,,2024-03-01T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,79.2
,,2024-03-01T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.1
,,2024-03-01T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
,,2024-03-01T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
,,2024-03-01T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
,,2024-03-01T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.98
,,2024-03-01T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.87
,,2024-03-01T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
,,2024-03-01T22:30:00.000+00:00,feeder,4,N Current (RMS),A,38.2
,,2024-03-01T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
,,2024-03-01T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
,,2024-03-01T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
,,2024-03-01T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
,,2024-03-01T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.72
,,2024-03-01T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
,,2024-03-01T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.7
,,2024-03-01T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.29
,,2024-03-01T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.07
,,2024-03-01T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
,,2024-03-01T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.8
,,2024-03-01T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
,,2024-03-01T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.64
,,2024-03-01T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.58
,,2024-03-01T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
,,2024-03-01T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.55
,,2024-03-01T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.93
,,2024-03-01T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,77.6
,,2024-03-01T22:30:00.000+00:00,feeder,2,N Current (RMS),A,160.1
,,2024-03-01T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.7
,,2024-03-01T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,177.6
,,2024-03-01T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,318.3
,,2024-03-01T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
,,2024-03-01T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
,,2024-03-01T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-01T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
,,2024-03-01T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.27
,,2024-03-01T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.65
,,2024-03-01T22:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
,,2024-03-01T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
,,2024-03-01T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
,,2024-03-01T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
,,2024-03-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-03-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
,,2024-03-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-03-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
,,2024-03-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
,,2024-03-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
,,2024-03-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
,,2024-03-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
,,2024-03-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,53.56
,,2024-03-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,97.82
,,2024-03-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,121.8
,,2024-03-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,176.2
,,2024-03-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
,,2024-03-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,401.8
,,2024-03-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,499.9
,,2024-03-01T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
,,2024-03-01T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
,,2024-03-01T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
,,2024-03-01T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.08
,,2024-03-01T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.66
,,2024-03-01T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.97
,,2024-03-01T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
,,2024-03-01T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.4
,,2024-03-01T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
,,2024-03-01T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
,,2024-03-01T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-03-01T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
,,2024-03-01T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.1
,,2024-03-01T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.91
,,2024-03-01T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
,,2024-03-01T22:20:00.000+00:00,feeder,4,N Current (RMS),A,62.1
,,2024-03-01T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.1
,,2024-03-01T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,76.5
,,2024-03-01T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
,,2024-03-01T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
,,2024-03-01T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.15
,,2024-03-01T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.4
,,2024-03-01T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
,,2024-03-01T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.99
,,2024-03-01T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.27
,,2024-03-01T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-03-01T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.6
,,2024-03-01T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,115.9
,,2024-03-01T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.8
,,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.58
,,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.17
,,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.98
,,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.02
,,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.75
,,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,83.87
,,2024-03-01T22:20:00.000+00:00,feeder,2,N Current (RMS),A,152.6
,,2024-03-01T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,198.5
,,2024-03-01T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,181.3
,,2024-03-01T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,343.7
,,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
,,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
,,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
,,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
,,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.45
,,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
,,2024-03-01T22:20:00.000+00:00,feeder,1,N Current (RMS),A,43.1
,,2024-03-01T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-03-01T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
,,2024-03-01T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,61.86
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,111.76
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,128.77
,,2024-03-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,162.9
,,2024-03-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
,,2024-03-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,459.1
,,2024-03-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,528.1
,,2024-03-01T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.18
,,2024-03-01T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.96
,,2024-03-01T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.98
,,2024-03-01T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.26
,,2024-03-01T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
,,2024-03-01T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
,,2024-03-01T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
,,2024-03-01T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
,,2024-03-01T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
,,2024-03-01T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
,,2024-03-01T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
,,2024-03-01T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.9
,,2024-03-01T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
,,2024-03-01T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.86
,,2024-03-01T22:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
,,2024-03-01T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
,,2024-03-01T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
,,2024-03-01T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
,,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.25
,,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.02
,,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.91
,,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.48
,,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.22
,,2024-03-01T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
,,2024-03-01T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.7
,,2024-03-01T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
,,2024-03-01T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
,,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.65
,,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.99
,,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.26
,,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.62
,,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.98
,,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,86.5
,,2024-03-01T22:10:00.000+00:00,feeder,2,N Current (RMS),A,172.3
,,2024-03-01T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,173.6
,,2024-03-01T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,190.5
,,2024-03-01T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,354.9
,,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
,,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
,,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
,,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
,,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
,,2024-03-01T22:10:00.000+00:00,feeder,1,N Current (RMS),A,34.0
,,2024-03-01T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
,,2024-03-01T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
,,2024-03-01T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,58.22
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,98.76
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,125.48
,,2024-03-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,190.8
,,2024-03-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
