Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,406.2
,,2024-03-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,515.9
,,2024-03-01T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.28
,,2024-03-01T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
,,2024-03-01T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.6
,,2024-03-01T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.44
,,2024-03-01T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.71
,,2024-03-01T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
,,2024-03-01T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.9
,,2024-03-01T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
,,2024-03-01T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
,,2024-03-01T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.4
,,2024-03-01T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
,,2024-03-01T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.43
,,2024-03-01T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.88
,,2024-03-01T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.45
,,2024-03-01T22:00:00.000+00:00,feeder,4,N Current (RMS),A,41.4
,,2024-03-01T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.2
,,2024-03-01T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
,,2024-03-01T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
,,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
,,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
,,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
,,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.75
,,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
,,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.44
,,2024-03-01T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-03-01T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
,,2024-03-01T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
,,2024-03-01T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
,,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.27
,,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.13
,,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.9
,,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.67
,,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.52
,,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,89.04
,,2024-03-01T22:00:00.000+00:00,feeder,2,N Current (RMS),A,185.2
,,2024-03-01T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.5
,,2024-03-01T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,209.7
,,2024-03-01T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,367.0
,,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
,,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
,,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
,,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.91
,,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
,,2024-03-01T22:00:00.000+00:00,feeder,1,N Current (RMS),A,29.9
,,2024-03-01T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-03-01T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,,2024-03-01T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.84
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,99.66
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,131.36
,,2024-03-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,205.1
,,2024-03-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
,,2024-03-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,411.7
,,2024-03-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,542.7
,,2024-03-01T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
,,2024-03-01T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.19
,,2024-03-01T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
,,2024-03-01T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.25
,,2024-03-01T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.86
,,2024-03-01T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.23
,,2024-03-01T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
,,2024-03-01T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
,,2024-03-01T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
,,2024-03-01T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
,,2024-03-01T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-01T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-22.08
,,2024-03-01T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.04
,,2024-03-01T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.59
,,2024-03-01T21:50:00.000+00:00,feeder,4,N Current (RMS),A,40.2
,,2024-03-01T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,91.7
,,2024-03-01T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.6
,,2024-03-01T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
,,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.02
,,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.38
,,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
,,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
,,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.03
,,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
,,2024-03-01T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-03-01T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
,,2024-03-01T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,105.8
,,2024-03-01T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
,,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.57
,,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.11
,,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
,,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,56.71
,,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.5
,,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,93.13
,,2024-03-01T21:50:00.000+00:00,feeder,2,N Current (RMS),A,170.7
,,2024-03-01T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,236.6
,,2024-03-01T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,198.3
,,2024-03-01T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,386.2
,,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
,,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
,,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
,,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.71
,,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
,,2024-03-01T21:50:00.000+00:00,feeder,1,N Current (RMS),A,36.9
,,2024-03-01T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
,,2024-03-01T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
,,2024-03-01T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,60.03
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,104.13
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,139.82
,,2024-03-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,178.3
,,2024-03-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,250.1
,,2024-03-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,432.6
,,2024-03-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,580.5
,,2024-03-01T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
,,2024-03-01T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
,,2024-03-01T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.51
,,2024-03-01T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.41
,,2024-03-01T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
,,2024-03-01T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
,,2024-03-01T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.5
,,2024-03-01T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
,,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
,,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-19.64
,,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.28
,,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.44
,,2024-03-01T21:40:00.000+00:00,feeder,4,N Current (RMS),A,51.6
,,2024-03-01T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
,,2024-03-01T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,76.8
,,2024-03-01T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
,,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.74
,,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.57
,,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.41
,,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.61
,,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.96
,,2024-03-01T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
,,2024-03-01T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.7
,,2024-03-01T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,120.7
,,2024-03-01T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
,,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.91
,,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.04
,,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
,,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,52.93
,,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.77
,,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,89.49
,,2024-03-01T21:40:00.000+00:00,feeder,2,N Current (RMS),A,155.3
,,2024-03-01T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,221.4
,,2024-03-01T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,211.5
,,2024-03-01T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,370.9
,,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
,,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
,,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
,,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.89
,,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
,,2024-03-01T21:40:00.000+00:00,feeder,1,N Current (RMS),A,40.7
,,2024-03-01T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
,,2024-03-01T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.4
,,2024-03-01T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,60.65
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,116.96
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,143.68
,,2024-03-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,191.0
,,2024-03-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.0
,,2024-03-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,484.5
,,2024-03-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,596.1
,,2024-03-01T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-03-01T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.09
,,2024-03-01T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
,,2024-03-01T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.68
,,2024-03-01T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.88
,,2024-03-01T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.16
,,2024-03-01T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
,,2024-03-01T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
,,2024-03-01T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
,,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
,,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.07
,,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.55
,,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.8
,,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.43
,,2024-03-01T21:30:00.000+00:00,feeder,4,N Current (RMS),A,67.2
,,2024-03-01T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,59.0
,,2024-03-01T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,87.2
,,2024-03-01T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
,,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
,,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
,,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
,,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.46
,,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.61
,,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
,,2024-03-01T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-03-01T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
,,2024-03-01T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.8
,,2024-03-01T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.8
,,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.24
,,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.74
,,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
,,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.14
,,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.66
,,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,91.36
,,2024-03-01T21:30:00.000+00:00,feeder,2,N Current (RMS),A,183.3
,,2024-03-01T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,185.8
,,2024-03-01T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,223.2
,,2024-03-01T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,378.7
,,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
,,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
,,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
,,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.33
,,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
,,2024-03-01T21:30:00.000+00:00,feeder,1,N Current (RMS),A,43.8
,,2024-03-01T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
,,2024-03-01T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
,,2024-03-01T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.26
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,54.34
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,116.28
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,140.97
,,2024-03-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,236.7
,,2024-03-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
,,2024-03-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,481.9
,,2024-03-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,584.9
,,2024-03-01T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
,,2024-03-01T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
,,2024-03-01T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.06
,,2024-03-01T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.14
,,2024-03-01T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.7
,,2024-03-01T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
,,2024-03-01T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
,,2024-03-01T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
,,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
,,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.9
,,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.5
,,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.79
,,2024-03-01T21:20:00.000+00:00,feeder,4,N Current (RMS),A,64.0
,,2024-03-01T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,62.7
,,2024-03-01T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
,,2024-03-01T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.1
,,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.06
,,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
,,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.54
,,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.29
,,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
,,2024-03-01T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-03-01T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.9
,,2024-03-01T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
,,2024-03-01T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.4
,,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.15
,,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
,,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.15
,,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.52
,,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,55.1
,,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,86.86
,,2024-03-01T21:20:00.000+00:00,feeder,2,N Current (RMS),A,157.7
,,2024-03-01T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,199.1
,,2024-03-01T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,229.0
,,2024-03-01T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,359.6
,,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
,,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
,,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
,,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
,,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
,,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
,,2024-03-01T21:20:00.000+00:00,feeder,1,N Current (RMS),A,47.2
,,2024-03-01T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
,,2024-03-01T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
,,2024-03-01T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,56.86
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,118.83
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,136.3
,,2024-03-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,215.1
,,2024-03-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
,,2024-03-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,491.8
,,2024-03-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,565.5
,,2024-03-01T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
,,2024-03-01T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-01T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.12
,,2024-03-01T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.62
,,2024-03-01T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.34
,,2024-03-01T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
,,2024-03-01T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.1
,,2024-03-01T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
,,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
,,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
,,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
,,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-17.15
,,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.76
,,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.52
,,2024-03-01T21:10:00.000+00:00,feeder,4,N Current (RMS),A,65.6
,,2024-03-01T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.6
,,2024-03-01T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,78.2
,,2024-03-01T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,114.9
,,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
,,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.79
,,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
,,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.91
,,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.96
,,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.77
,,2024-03-01T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
,,2024-03-01T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,99.7
,,2024-03-01T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.1
,,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.02
,,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
,,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
,,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.45
,,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,51.36
,,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,89.25
,,2024-03-01T21:10:00.000+00:00,feeder,2,N Current (RMS),A,211.7
,,2024-03-01T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,146.8
,,2024-03-01T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,213.3
,,2024-03-01T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,369.6
,,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
,,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
,,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.45
,,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
,,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.93
,,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
,,2024-03-01T21:10:00.000+00:00,feeder,1,N Current (RMS),A,45.0
,,2024-03-01T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
,,2024-03-01T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
,,2024-03-01T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,45.09
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,114.61
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,152.78
,,2024-03-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,282.6
,,2024-03-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
,,2024-03-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,474.3
,,2024-03-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,633.1
,,2024-03-01T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
,,2024-03-01T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
,,2024-03-01T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-01T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
,,2024-03-01T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
,,2024-03-01T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.94
,,2024-03-01T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
,,2024-03-01T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
,,2024-03-01T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
,,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
,,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
,,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
,,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-28.72
,,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.52
,,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.39
,,2024-03-01T21:00:00.000+00:00,feeder,4,N Current (RMS),A,48.3
,,2024-03-01T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,119.1
,,2024-03-01T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
,,2024-03-01T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
,,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
,,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
,,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
,,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
,,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.21
,,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
,,2024-03-01T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
,,2024-03-01T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
,,2024-03-01T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
,,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.5
,,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.9
,,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
,,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.21
,,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.88
,,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,86.91
,,2024-03-01T21:00:00.000+00:00,feeder,2,N Current (RMS),A,196.9
,,2024-03-01T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.0
,,2024-03-01T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,199.4
,,2024-03-01T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,360.1
,,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
,,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.29
,,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.72
,,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
,,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.63
,,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
,,2024-03-01T21:00:00.000+00:00,feeder,1,N Current (RMS),A,35.6
,,2024-03-01T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-03-01T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
,,2024-03-01T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.1
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,34.33
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,104.13
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,141.14
,,2024-03-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,216.3
,,2024-03-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.8
,,2024-03-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,432.1
,,2024-03-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,585.8
,,2024-03-01T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-01T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
,,2024-03-01T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
,,2024-03-01T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.71
,,2024-03-01T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.59
,,2024-03-01T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.58
,,2024-03-01T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
,,2024-03-01T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.3
,,2024-03-01T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
,,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
,,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-30.81
,,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.49
,,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.87
,,2024-03-01T20:50:00.000+00:00,feeder,4,N Current (RMS),A,64.3
,,2024-03-01T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,127.9
,,2024-03-01T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
,,2024-03-01T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
,,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
,,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.7
,,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.11
,,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.1
,,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
,,2024-03-01T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-03-01T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,65.2
,,2024-03-01T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
,,2024-03-01T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.4
,,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.81
,,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.85
,,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
,,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.2
,,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.42
,,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,87.42
,,2024-03-01T20:50:00.000+00:00,feeder,2,N Current (RMS),A,200.8
,,2024-03-01T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,157.3
,,2024-03-01T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,190.4
,,2024-03-01T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,363.1
,,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
,,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
,,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
,,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.29
,,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
,,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
,,2024-03-01T20:50:00.000+00:00,feeder,1,N Current (RMS),A,36.5
,,2024-03-01T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
,,2024-03-01T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
,,2024-03-01T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,37.5
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,100.09
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,135.38
,,2024-03-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,188.1
,,2024-03-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
,,2024-03-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.1
,,2024-03-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,563.4
,,2024-03-01T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
,,2024-03-01T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
,,2024-03-01T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
,,2024-03-01T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
,,2024-03-01T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
,,2024-03-01T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.25
,,2024-03-01T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
,,2024-03-01T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
,,2024-03-01T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
,,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
,,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
,,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
,,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-21.79
,,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.28
,,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.86
,,2024-03-01T20:40:00.000+00:00,feeder,4,N Current (RMS),A,59.6
,,2024-03-01T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,93.5
,,2024-03-01T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
,,2024-03-01T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.4
,,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
,,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
,,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
,,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.91
,,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.1
,,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.11
,,2024-03-01T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
,,2024-03-01T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.3
,,2024-03-01T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
,,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.42
,,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.01
,,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.58
,,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.63
,,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.51
,,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,86.12
,,2024-03-01T20:40:00.000+00:00,feeder,2,N Current (RMS),A,196.0
,,2024-03-01T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,167.0
,,2024-03-01T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,195.0
,,2024-03-01T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,358.4
,,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
,,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
,,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.61
,,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
,,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
,,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.53
,,2024-03-01T20:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
,,2024-03-01T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
,,2024-03-01T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
,,2024-03-01T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.3
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,90.88
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,142.86
,,2024-03-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,237.7
,,2024-03-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.3
,,2024-03-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,378.9
,,2024-03-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,595.2
,,2024-03-01T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
,,2024-03-01T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
,,2024-03-01T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
,,2024-03-01T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
,,2024-03-01T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
,,2024-03-01T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.82
,,2024-03-01T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
,,2024-03-01T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
,,2024-03-01T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
,,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
,,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
,,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-17.0
,,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.91
,,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.58
,,2024-03-01T20:30:00.000+00:00,feeder,4,N Current (RMS),A,50.7
,,2024-03-01T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.5
,,2024-03-01T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
,,2024-03-01T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,86.7
,,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
,,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
,,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.42
,,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.43
,,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.56
,,2024-03-01T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-03-01T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,78.6
,,2024-03-01T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
,,2024-03-01T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
,,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.66
,,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
,,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.62
,,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.32
,,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,56.55
,,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,89.4
,,2024-03-01T20:30:00.000+00:00,feeder,2,N Current (RMS),A,187.5
,,2024-03-01T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,181.9
,,2024-03-01T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,235.6
,,2024-03-01T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,371.9
,,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
,,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
,,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
,,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
,,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.17
,,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
,,2024-03-01T20:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-03-01T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-03-01T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
,,2024-03-01T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,55.72
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,100.77
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,146.39
,,2024-03-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,236.2
,,2024-03-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
,,2024-03-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,419.1
,,2024-03-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,609.8
,,2024-03-01T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
,,2024-03-01T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.15
,,2024-03-01T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
,,2024-03-01T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.05
,,2024-03-01T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
,,2024-03-01T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
,,2024-03-01T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,59.3
,,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
,,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
,,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
,,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-19.33
,,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.09
,,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.09
,,2024-03-01T20:20:00.000+00:00,feeder,4,N Current (RMS),A,55.6
,,2024-03-01T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
,,2024-03-01T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.2
,,2024-03-01T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
,,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
,,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
,,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.58
,,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.83
,,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.73
,,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.78
,,2024-03-01T20:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
,,2024-03-01T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.7
,,2024-03-01T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
,,2024-03-01T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.2
,,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.28
,,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.9
,,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.41
,,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.88
,,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.82
,,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,103.59
,,2024-03-01T20:20:00.000+00:00,feeder,2,N Current (RMS),A,243.1
,,2024-03-01T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,188.3
,,2024-03-01T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,228.8
,,2024-03-01T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,433.5
,,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
,,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
,,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
,,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
,,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.13
,,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
,,2024-03-01T20:20:00.000+00:00,feeder,1,N Current (RMS),A,52.6
,,2024-03-01T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
,,2024-03-01T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
,,2024-03-01T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.07
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,63.32
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,106.2
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,162.83
,,2024-03-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,270.9
