Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
,,2024-03-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,441.4
,,2024-03-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,678.8
,,2024-03-01T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-03-01T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-03-01T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
,,2024-03-01T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.33
,,2024-03-01T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.79
,,2024-03-01T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.58
,,2024-03-01T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.8
,,2024-03-01T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
,,2024-03-01T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
,,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
,,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
,,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-24.43
,,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.94
,,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.53
,,2024-03-01T20:10:00.000+00:00,feeder,4,N Current (RMS),A,53.1
,,2024-03-01T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,101.9
,,2024-03-01T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.7
,,2024-03-01T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
,,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
,,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
,,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
,,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,25.82
,,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.56
,,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.26
,,2024-03-01T20:10:00.000+00:00,feeder,3,N Current (RMS),A,1.4
,,2024-03-01T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,108.7
,,2024-03-01T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
,,2024-03-01T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
,,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.28
,,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.79
,,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
,,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.37
,,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,54.13
,,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,105.89
,,2024-03-01T20:10:00.000+00:00,feeder,2,N Current (RMS),A,236.3
,,2024-03-01T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,202.7
,,2024-03-01T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,226.3
,,2024-03-01T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,443.1
,,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
,,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
,,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
,,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.4
,,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
,,2024-03-01T20:10:00.000+00:00,feeder,1,N Current (RMS),A,51.0
,,2024-03-01T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,,2024-03-01T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
,,2024-03-01T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,62.91
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,107.82
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,167.26
,,2024-03-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,265.2
,,2024-03-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.4
,,2024-03-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,451.2
,,2024-03-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,697.8
,,2024-03-01T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
,,2024-03-01T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
,,2024-03-01T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.6
,,2024-03-01T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.75
,,2024-03-01T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.22
,,2024-03-01T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
,,2024-03-01T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
,,2024-03-01T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
,,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
,,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
,,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
,,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-23.5
,,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.87
,,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.04
,,2024-03-01T20:00:00.000+00:00,feeder,4,N Current (RMS),A,52.4
,,2024-03-01T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,98.7
,,2024-03-01T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
,,2024-03-01T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,81.4
,,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
,,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
,,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.28
,,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.03
,,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.15
,,2024-03-01T20:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
,,2024-03-01T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
,,2024-03-01T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.5
,,2024-03-01T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
,,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.51
,,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
,,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
,,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.92
,,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,55.73
,,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,88.61
,,2024-03-01T20:00:00.000+00:00,feeder,2,N Current (RMS),A,179.5
,,2024-03-01T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,185.3
,,2024-03-01T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,233.6
,,2024-03-01T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,370.4
,,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
,,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
,,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
,,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
,,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.38
,,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
,,2024-03-01T20:00:00.000+00:00,feeder,1,N Current (RMS),A,36.8
,,2024-03-01T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
,,2024-03-01T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-03-01T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.37
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,55.35
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,110.77
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,149.22
,,2024-03-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,219.3
,,2024-03-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.9
,,2024-03-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,463.4
,,2024-03-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,624.1
,,2024-03-01T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-03-01T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
,,2024-03-01T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
,,2024-03-01T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
,,2024-03-01T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.04
,,2024-03-01T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.19
,,2024-03-01T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
,,2024-03-01T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
,,2024-03-01T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
,,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
,,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
,,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
,,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-20.4
,,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.38
,,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.94
,,2024-03-01T19:50:00.000+00:00,feeder,4,N Current (RMS),A,48.1
,,2024-03-01T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,86.9
,,2024-03-01T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,85.9
,,2024-03-01T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
,,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
,,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
,,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.61
,,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.12
,,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.72
,,2024-03-01T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
,,2024-03-01T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,80.8
,,2024-03-01T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
,,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
,,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
,,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
,,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.53
,,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,59.86
,,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,94.39
,,2024-03-01T19:50:00.000+00:00,feeder,2,N Current (RMS),A,215.3
,,2024-03-01T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,171.5
,,2024-03-01T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,251.1
,,2024-03-01T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,395.9
,,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
,,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
,,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
,,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.23
,,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
,,2024-03-01T19:50:00.000+00:00,feeder,1,N Current (RMS),A,35.0
,,2024-03-01T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
,,2024-03-01T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
,,2024-03-01T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.77
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,47.88
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,116.64
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,154.65
,,2024-03-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,263.8
,,2024-03-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.4
,,2024-03-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,487.7
,,2024-03-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,648.1
,,2024-03-01T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
,,2024-03-01T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
,,2024-03-01T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
,,2024-03-01T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
,,2024-03-01T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.75
,,2024-03-01T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.72
,,2024-03-01T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
,,2024-03-01T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
,,2024-03-01T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.7
,,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
,,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
,,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-16.53
,,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.21
,,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.7
,,2024-03-01T19:40:00.000+00:00,feeder,4,N Current (RMS),A,55.9
,,2024-03-01T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
,,2024-03-01T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.2
,,2024-03-01T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,105.2
,,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
,,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
,,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
,,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
,,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.18
,,2024-03-01T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-03-01T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.1
,,2024-03-01T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.9
,,2024-03-01T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.0
,,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.67
,,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
,,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.18
,,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.06
,,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.02
,,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,98.46
,,2024-03-01T19:40:00.000+00:00,feeder,2,N Current (RMS),A,226.4
,,2024-03-01T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,187.6
,,2024-03-01T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,214.5
,,2024-03-01T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,412.7
,,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
,,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
,,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.62
,,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
,,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.96
,,2024-03-01T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.4
,,2024-03-01T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
,,2024-03-01T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
,,2024-03-01T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.44
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,100.88
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,157.03
,,2024-03-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,274.4
,,2024-03-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
,,2024-03-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,422.7
,,2024-03-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,658.6
,,2024-03-01T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
,,2024-03-01T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
,,2024-03-01T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.68
,,2024-03-01T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.38
,,2024-03-01T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.93
,,2024-03-01T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.5
,,2024-03-01T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.4
,,2024-03-01T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,83.9
,,2024-03-01T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.9
,,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
,,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
,,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
,,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-19.39
,,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.25
,,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.64
,,2024-03-01T19:30:00.000+00:00,feeder,4,N Current (RMS),A,65.0
,,2024-03-01T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
,,2024-03-01T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,60.1
,,2024-03-01T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,129.4
,,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
,,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.09
,,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.05
,,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.69
,,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.57
,,2024-03-01T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-03-01T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
,,2024-03-01T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.6
,,2024-03-01T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,92.8
,,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
,,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
,,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
,,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.04
,,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,66.2
,,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,91.2
,,2024-03-01T19:30:00.000+00:00,feeder,2,N Current (RMS),A,192.7
,,2024-03-01T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,189.3
,,2024-03-01T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,278.1
,,2024-03-01T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,382.7
,,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
,,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
,,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.78
,,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
,,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
,,2024-03-01T19:30:00.000+00:00,feeder,1,N Current (RMS),A,42.6
,,2024-03-01T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-03-01T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
,,2024-03-01T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.17
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,124.14
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,160.93
,,2024-03-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,260.8
,,2024-03-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
,,2024-03-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,519.4
,,2024-03-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,675.0
,,2024-03-01T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
,,2024-03-01T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
,,2024-03-01T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
,,2024-03-01T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
,,2024-03-01T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.85
,,2024-03-01T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.12
,,2024-03-01T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
,,2024-03-01T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
,,2024-03-01T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
,,2024-03-01T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
,,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
,,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
,,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-21.23
,,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
,,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.37
,,2024-03-01T19:20:00.000+00:00,feeder,4,N Current (RMS),A,58.2
,,2024-03-01T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
,,2024-03-01T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.0
,,2024-03-01T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,100.4
,,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
,,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.25
,,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.63
,,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.87
,,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.72
,,2024-03-01T19:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
,,2024-03-01T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,90.4
,,2024-03-01T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
,,2024-03-01T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,141.6
,,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
,,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
,,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.71
,,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.97
,,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,69.95
,,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,104.52
,,2024-03-01T19:20:00.000+00:00,feeder,2,N Current (RMS),A,265.2
,,2024-03-01T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,152.1
,,2024-03-01T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,291.7
,,2024-03-01T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,436.8
,,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
,,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
,,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
,,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
,,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
,,2024-03-01T19:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-03-01T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
,,2024-03-01T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.2
,,2024-03-01T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,47.25
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,122.43
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,176.57
,,2024-03-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,322.1
,,2024-03-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.8
,,2024-03-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,510.0
,,2024-03-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,738.2
,,2024-03-01T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
,,2024-03-01T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
,,2024-03-01T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
,,2024-03-01T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.43
,,2024-03-01T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.09
,,2024-03-01T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.33
,,2024-03-01T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
,,2024-03-01T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
,,2024-03-01T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
,,2024-03-01T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.4
,,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
,,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
,,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
,,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-21.27
,,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
,,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.32
,,2024-03-01T19:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
,,2024-03-01T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.2
,,2024-03-01T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
,,2024-03-01T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
,,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
,,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
,,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
,,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.56
,,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.03
,,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.5
,,2024-03-01T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-03-01T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,82.1
,,2024-03-01T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.3
,,2024-03-01T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,99.2
,,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.61
,,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
,,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.28
,,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.82
,,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,60.83
,,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,98.11
,,2024-03-01T19:10:00.000+00:00,feeder,2,N Current (RMS),A,245.9
,,2024-03-01T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,139.4
,,2024-03-01T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,254.6
,,2024-03-01T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,409.5
,,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
,,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
,,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
,,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
,,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
,,2024-03-01T19:10:00.000+00:00,feeder,1,N Current (RMS),A,43.8
,,2024-03-01T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
,,2024-03-01T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
,,2024-03-01T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.69
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Active Power,kW,120.88
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Active Power,kW,154.22
,,2024-03-01T19:10:00.000+00:00,busbar,,N Current (RMS),A,267.7
,,2024-03-01T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.8
,,2024-03-01T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,504.7
,,2024-03-01T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,644.1
,,2024-03-01T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
,,2024-03-01T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.73
,,2024-03-01T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.88
,,2024-03-01T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
,,2024-03-01T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
,,2024-03-01T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
,,2024-03-01T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
,,2024-03-01T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
,,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
,,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
,,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
,,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-23.18
,,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.84
,,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.88
,,2024-03-01T19:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
,,2024-03-01T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,96.9
,,2024-03-01T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.2
,,2024-03-01T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
,,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
,,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.69
,,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
,,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.54
,,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.95
,,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.44
,,2024-03-01T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
,,2024-03-01T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,88.7
,,2024-03-01T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,99.4
,,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.09
,,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
,,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
,,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.32
,,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.84
,,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,86.43
,,2024-03-01T19:00:00.000+00:00,feeder,2,N Current (RMS),A,198.7
,,2024-03-01T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,162.0
,,2024-03-01T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,209.8
,,2024-03-01T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,362.1
,,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
,,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
,,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
,,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.69
,,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.07
,,2024-03-01T19:00:00.000+00:00,feeder,1,N Current (RMS),A,48.7
,,2024-03-01T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
,,2024-03-01T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.3
,,2024-03-01T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Active Power,kW,43.73
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Active Power,kW,113.2
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Active Power,kW,151.88
,,2024-03-01T19:00:00.000+00:00,busbar,,N Current (RMS),A,241.8
,,2024-03-01T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.2
,,2024-03-01T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,472.7
,,2024-03-01T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,635.8
,,2024-03-01T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
,,2024-03-01T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.39
,,2024-03-01T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.36
,,2024-03-01T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.49
,,2024-03-01T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.67
,,2024-03-01T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
,,2024-03-01T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
,,2024-03-01T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
,,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
,,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
,,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-22.54
,,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.3
,,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.08
,,2024-03-01T18:50:00.000+00:00,feeder,4,N Current (RMS),A,42.1
,,2024-03-01T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.8
,,2024-03-01T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
,,2024-03-01T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
,,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
,,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.0
,,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
,,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.45
,,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.16
,,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
,,2024-03-01T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
,,2024-03-01T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.4
,,2024-03-01T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.1
,,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.39
,,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
,,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.88
,,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.14
,,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.46
,,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,87.29
,,2024-03-01T18:50:00.000+00:00,feeder,2,N Current (RMS),A,193.2
,,2024-03-01T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.7
,,2024-03-01T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,220.3
,,2024-03-01T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,363.5
,,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
,,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
,,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
,,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
,,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
,,2024-03-01T18:50:00.000+00:00,feeder,1,N Current (RMS),A,47.0
,,2024-03-01T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.2
,,2024-03-01T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
,,2024-03-01T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Active Power,kW,46.08
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Active Power,kW,111.12
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Active Power,kW,152.99
,,2024-03-01T18:50:00.000+00:00,busbar,,N Current (RMS),A,245.7
,,2024-03-01T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
,,2024-03-01T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,463.9
,,2024-03-01T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,637.1
,,2024-03-01T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.19
,,2024-03-01T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
,,2024-03-01T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-01T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
,,2024-03-01T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.27
,,2024-03-01T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.48
,,2024-03-01T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
,,2024-03-01T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
,,2024-03-01T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
,,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
,,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-21.29
,,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.26
,,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.46
,,2024-03-01T18:40:00.000+00:00,feeder,4,N Current (RMS),A,45.1
,,2024-03-01T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,90.1
,,2024-03-01T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
,,2024-03-01T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
,,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
,,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.32
,,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
,,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
,,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.73
,,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,,2024-03-01T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
,,2024-03-01T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,112.7
,,2024-03-01T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
,,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.23
,,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
,,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
,,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.13
,,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,52.6
,,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,86.5
,,2024-03-01T18:40:00.000+00:00,feeder,2,N Current (RMS),A,182.6
,,2024-03-01T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,184.5
,,2024-03-01T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,219.9
,,2024-03-01T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,360.0
,,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
,,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.35
,,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
,,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
,,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.04
,,2024-03-01T18:40:00.000+00:00,feeder,1,N Current (RMS),A,47.9
,,2024-03-01T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
,,2024-03-01T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
,,2024-03-01T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.6
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Active Power,kW,49.41
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Active Power,kW,115.46
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Active Power,kW,149.49
,,2024-03-01T18:40:00.000+00:00,busbar,,N Current (RMS),A,227.6
,,2024-03-01T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.9
,,2024-03-01T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,480.7
,,2024-03-01T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,622.4
,,2024-03-01T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
,,2024-03-01T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
,,2024-03-01T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-01T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
,,2024-03-01T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.18
,,2024-03-01T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.6
,,2024-03-01T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.3
,,2024-03-01T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.3
,,2024-03-01T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
,,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
,,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
,,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
,,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-29.38
,,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.72
,,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.96
,,2024-03-01T18:30:00.000+00:00,feeder,4,N Current (RMS),A,49.9
,,2024-03-01T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,122.4
,,2024-03-01T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.1
,,2024-03-01T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.7
,,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
,,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.96
,,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
,,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.57
,,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.36
,,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.59
,,2024-03-01T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.3
,,2024-03-01T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
,,2024-03-01T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,99.0
,,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.88
,,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
,,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.59
,,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.72
,,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,56.6
,,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,90.44
,,2024-03-01T18:30:00.000+00:00,feeder,2,N Current (RMS),A,170.5
,,2024-03-01T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,219.8
,,2024-03-01T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,236.9
,,2024-03-01T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,376.7
,,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
,,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
,,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.21
,,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.36
,,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
,,2024-03-01T18:30:00.000+00:00,feeder,1,N Current (RMS),A,53.1
,,2024-03-01T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
,,2024-03-01T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
,,2024-03-01T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Active Power,kW,47.94
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Active Power,kW,115.22
