Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Active Power,kW,155.45
,,2024-03-01T18:30:00.000+00:00,busbar,,N Current (RMS),A,208.9
,,2024-03-01T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
,,2024-03-01T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,479.7
,,2024-03-01T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,648.0
,,2024-03-01T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
,,2024-03-01T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
,,2024-03-01T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
,,2024-03-01T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.18
,,2024-03-01T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.71
,,2024-03-01T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
,,2024-03-01T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
,,2024-03-01T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
,,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
,,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
,,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-22.32
,,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.11
,,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.91
,,2024-03-01T18:20:00.000+00:00,feeder,4,N Current (RMS),A,42.5
,,2024-03-01T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,93.4
,,2024-03-01T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
,,2024-03-01T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.0
,,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
,,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
,,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.68
,,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,23.1
,,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.25
,,2024-03-01T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
,,2024-03-01T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,97.7
,,2024-03-01T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
,,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.08
,,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
,,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
,,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.59
,,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,60.99
,,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,87.03
,,2024-03-01T18:20:00.000+00:00,feeder,2,N Current (RMS),A,177.8
,,2024-03-01T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,191.6
,,2024-03-01T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,256.6
,,2024-03-01T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,362.9
,,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
,,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
,,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.96
,,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.92
,,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
,,2024-03-01T18:20:00.000+00:00,feeder,1,N Current (RMS),A,47.9
,,2024-03-01T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
,,2024-03-01T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
,,2024-03-01T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,53.97
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,118.3
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,146.67
,,2024-03-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,203.6
,,2024-03-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.3
,,2024-03-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,494.6
,,2024-03-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,611.8
,,2024-03-01T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
,,2024-03-01T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
,,2024-03-01T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
,,2024-03-01T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.49
,,2024-03-01T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.4
,,2024-03-01T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
,,2024-03-01T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
,,2024-03-01T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
,,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
,,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
,,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-26.43
,,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.9
,,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.72
,,2024-03-01T18:10:00.000+00:00,feeder,4,N Current (RMS),A,47.1
,,2024-03-01T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,110.1
,,2024-03-01T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.5
,,2024-03-01T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
,,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.29
,,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
,,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.2
,,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,26.97
,,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.0
,,2024-03-01T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,63.8
,,2024-03-01T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,114.0
,,2024-03-01T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.2
,,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.48
,,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
,,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.02
,,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.58
,,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,54.73
,,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,111.15
,,2024-03-01T18:10:00.000+00:00,feeder,2,N Current (RMS),A,287.7
,,2024-03-01T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,163.0
,,2024-03-01T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,229.2
,,2024-03-01T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,466.3
,,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
,,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
,,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.62
,,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.74
,,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.42
,,2024-03-01T18:10:00.000+00:00,feeder,1,N Current (RMS),A,43.4
,,2024-03-01T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
,,2024-03-01T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.7
,,2024-03-01T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,48.52
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,126.82
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,173.68
,,2024-03-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,274.2
,,2024-03-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
,,2024-03-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,528.3
,,2024-03-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,726.1
,,2024-03-01T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
,,2024-03-01T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
,,2024-03-01T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
,,2024-03-01T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
,,2024-03-01T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.2
,,2024-03-01T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
,,2024-03-01T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
,,2024-03-01T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
,,2024-03-01T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
,,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-27.21
,,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.27
,,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.35
,,2024-03-01T18:00:00.000+00:00,feeder,4,N Current (RMS),A,43.2
,,2024-03-01T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,113.1
,,2024-03-01T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,93.2
,,2024-03-01T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,99.5
,,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
,,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.07
,,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,21.36
,,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,28.95
,,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.82
,,2024-03-01T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
,,2024-03-01T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,121.0
,,2024-03-01T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
,,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.53
,,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.22
,,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.09
,,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.24
,,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,59.32
,,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,103.14
,,2024-03-01T18:00:00.000+00:00,feeder,2,N Current (RMS),A,239.4
,,2024-03-01T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,177.8
,,2024-03-01T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,249.2
,,2024-03-01T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,430.4
,,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
,,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
,,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.55
,,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.3
,,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
,,2024-03-01T18:00:00.000+00:00,feeder,1,N Current (RMS),A,44.9
,,2024-03-01T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.0
,,2024-03-01T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
,,2024-03-01T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,52.65
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,129.04
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,168.46
,,2024-03-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,245.8
,,2024-03-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.9
,,2024-03-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,538.1
,,2024-03-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,702.6
,,2024-03-01T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
,,2024-03-01T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-03-01T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
,,2024-03-01T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
,,2024-03-01T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.16
,,2024-03-01T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
,,2024-03-01T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.4
,,2024-03-01T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
,,2024-03-01T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
,,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
,,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
,,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
,,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-19.36
,,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,26.2
,,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.26
,,2024-03-01T17:50:00.000+00:00,feeder,4,N Current (RMS),A,54.1
,,2024-03-01T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
,,2024-03-01T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,109.9
,,2024-03-01T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
,,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
,,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.77
,,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
,,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.84
,,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.88
,,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.48
,,2024-03-01T17:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
,,2024-03-01T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,90.7
,,2024-03-01T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,97.0
,,2024-03-01T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,107.2
,,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.17
,,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.7
,,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.41
,,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.82
,,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,55.05
,,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,89.22
,,2024-03-01T17:50:00.000+00:00,feeder,2,N Current (RMS),A,171.0
,,2024-03-01T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,209.5
,,2024-03-01T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,232.3
,,2024-03-01T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,371.5
,,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
,,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
,,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
,,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.81
,,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.87
,,2024-03-01T17:50:00.000+00:00,feeder,1,N Current (RMS),A,67.6
,,2024-03-01T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
,,2024-03-01T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,66.1
,,2024-03-01T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,61.72
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,129.09
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,152.48
,,2024-03-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,212.1
,,2024-03-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,261.5
,,2024-03-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,537.9
,,2024-03-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,634.9
,,2024-03-01T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
,,2024-03-01T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
,,2024-03-01T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.11
,,2024-03-01T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.93
,,2024-03-01T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
,,2024-03-01T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
,,2024-03-01T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
,,2024-03-01T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
,,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
,,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
,,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
,,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-24.16
,,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.73
,,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.82
,,2024-03-01T17:40:00.000+00:00,feeder,4,N Current (RMS),A,53.3
,,2024-03-01T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,101.6
,,2024-03-01T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.3
,,2024-03-01T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,133.9
,,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.8
,,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
,,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
,,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.03
,,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.34
,,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.44
,,2024-03-01T17:40:00.000+00:00,feeder,3,N Current (RMS),A,1.2
,,2024-03-01T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,100.3
,,2024-03-01T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
,,2024-03-01T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.0
,,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.92
,,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
,,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.31
,,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,61.84
,,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,52.79
,,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,86.17
,,2024-03-01T17:40:00.000+00:00,feeder,2,N Current (RMS),A,134.8
,,2024-03-01T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,257.4
,,2024-03-01T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,221.8
,,2024-03-01T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,360.4
,,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
,,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
,,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
,,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
,,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.28
,,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.03
,,2024-03-01T17:40:00.000+00:00,feeder,1,N Current (RMS),A,68.2
,,2024-03-01T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
,,2024-03-01T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
,,2024-03-01T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,73.98
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,123.26
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,153.39
,,2024-03-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,167.0
,,2024-03-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
,,2024-03-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,514.5
,,2024-03-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,641.3
,,2024-03-01T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
,,2024-03-01T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-03-01T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
,,2024-03-01T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.02
,,2024-03-01T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.62
,,2024-03-01T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
,,2024-03-01T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
,,2024-03-01T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
,,2024-03-01T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
,,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
,,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
,,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.45
,,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-21.81
,,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.56
,,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,31.84
,,2024-03-01T17:30:00.000+00:00,feeder,4,N Current (RMS),A,60.6
,,2024-03-01T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.3
,,2024-03-01T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
,,2024-03-01T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,133.6
,,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
,,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.75
,,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
,,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.87
,,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.15
,,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.0
,,2024-03-01T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
,,2024-03-01T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,91.8
,,2024-03-01T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,97.8
,,2024-03-01T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,118.8
,,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.05
,,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
,,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.72
,,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,65.98
,,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.79
,,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,83.96
,,2024-03-01T17:30:00.000+00:00,feeder,2,N Current (RMS),A,126.1
,,2024-03-01T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,275.0
,,2024-03-01T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,217.9
,,2024-03-01T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,350.9
,,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
,,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
,,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.41
,,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
,,2024-03-01T17:30:00.000+00:00,feeder,1,N Current (RMS),A,45.2
,,2024-03-01T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.6
,,2024-03-01T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
,,2024-03-01T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.64
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,112.93
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,155.65
,,2024-03-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,170.5
,,2024-03-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
,,2024-03-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,470.7
,,2024-03-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,651.0
,,2024-03-01T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
,,2024-03-01T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
,,2024-03-01T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.36
,,2024-03-01T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
,,2024-03-01T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
,,2024-03-01T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
,,2024-03-01T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
,,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
,,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
,,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
,,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-22.88
,,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.62
,,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.74
,,2024-03-01T17:20:00.000+00:00,feeder,4,N Current (RMS),A,49.5
,,2024-03-01T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,96.4
,,2024-03-01T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,82.0
,,2024-03-01T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,113.4
,,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
,,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
,,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.81
,,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,25.71
,,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.67
,,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,37.19
,,2024-03-01T17:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
,,2024-03-01T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,106.6
,,2024-03-01T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
,,2024-03-01T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,156.8
,,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.8
,,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
,,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.31
,,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.61
,,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,61.44
,,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,79.27
,,2024-03-01T17:20:00.000+00:00,feeder,2,N Current (RMS),A,135.7
,,2024-03-01T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,204.6
,,2024-03-01T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,256.4
,,2024-03-01T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,331.4
,,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
,,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
,,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
,,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
,,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.91
,,2024-03-01T17:20:00.000+00:00,feeder,1,N Current (RMS),A,32.3
,,2024-03-01T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,,2024-03-01T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
,,2024-03-01T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,63.24
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,118.91
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,156.01
,,2024-03-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,187.7
,,2024-03-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
,,2024-03-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,495.4
,,2024-03-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,651.9
,,2024-03-01T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
,,2024-03-01T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
,,2024-03-01T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
,,2024-03-01T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.19
,,2024-03-01T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
,,2024-03-01T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
,,2024-03-01T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
,,2024-03-01T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
,,2024-03-01T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
,,2024-03-01T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
,,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
,,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
,,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-21.28
,,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
,,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.07
,,2024-03-01T17:10:00.000+00:00,feeder,4,N Current (RMS),A,68.7
,,2024-03-01T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
,,2024-03-01T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.8
,,2024-03-01T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,126.5
,,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
,,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
,,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.27
,,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.38
,,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.61
,,2024-03-01T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
,,2024-03-01T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.2
,,2024-03-01T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
,,2024-03-01T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
,,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.98
,,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
,,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
,,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.27
,,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.82
,,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,77.32
,,2024-03-01T17:10:00.000+00:00,feeder,2,N Current (RMS),A,145.8
,,2024-03-01T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,185.3
,,2024-03-01T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,205.2
,,2024-03-01T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,322.7
,,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
,,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
,,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
,,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
,,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
,,2024-03-01T17:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
,,2024-03-01T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
,,2024-03-01T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
,,2024-03-01T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,52.0
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,96.39
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,143.05
,,2024-03-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,206.4
,,2024-03-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
,,2024-03-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,403.0
,,2024-03-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,597.1
,,2024-03-01T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
,,2024-03-01T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
,,2024-03-01T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
,,2024-03-01T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
,,2024-03-01T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.78
,,2024-03-01T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.63
,,2024-03-01T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,32.5
,,2024-03-01T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
,,2024-03-01T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.8
,,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
,,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
,,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
,,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-19.12
,,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.2
,,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.95
,,2024-03-01T17:00:00.000+00:00,feeder,4,N Current (RMS),A,60.8
,,2024-03-01T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
,,2024-03-01T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
,,2024-03-01T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,90.1
,,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
,,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
,,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.16
,,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.19
,,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.12
,,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.14
,,2024-03-01T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
,,2024-03-01T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
,,2024-03-01T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,97.8
,,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.2
,,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
,,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
,,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,44.24
,,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.53
,,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,87.13
,,2024-03-01T17:00:00.000+00:00,feeder,2,N Current (RMS),A,180.6
,,2024-03-01T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,185.4
,,2024-03-01T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,215.0
,,2024-03-01T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,364.1
,,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
,,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
,,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
,,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
,,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
,,2024-03-01T17:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-03-01T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
,,2024-03-01T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
,,2024-03-01T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,60.41
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,90.8
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,146.54
,,2024-03-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,219.8
,,2024-03-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
,,2024-03-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.5
,,2024-03-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,612.3
,,2024-03-01T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
,,2024-03-01T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.7
,,2024-03-01T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.2
,,2024-03-01T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
,,2024-03-01T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
,,2024-03-01T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
,,2024-03-01T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
,,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
,,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
,,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
,,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-18.7
,,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.78
,,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.07
,,2024-03-01T16:50:00.000+00:00,feeder,4,N Current (RMS),A,53.3
,,2024-03-01T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,78.2
,,2024-03-01T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
,,2024-03-01T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
,,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
,,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
,,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
,,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.48
,,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
,,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.33
,,2024-03-01T16:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
,,2024-03-01T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.9
,,2024-03-01T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
,,2024-03-01T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.7
,,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.66
,,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
,,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
,,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,51.85
,,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,62.42
,,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,75.14
,,2024-03-01T16:50:00.000+00:00,feeder,2,N Current (RMS),A,111.1
,,2024-03-01T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,216.1
,,2024-03-01T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,260.1
,,2024-03-01T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,314.0
,,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
,,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.04
,,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.11
,,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.09
,,2024-03-01T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
,,2024-03-01T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
,,2024-03-01T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
,,2024-03-01T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,65.38
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,102.69
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,125.81
,,2024-03-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,136.1
,,2024-03-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.4
,,2024-03-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.4
,,2024-03-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,525.8
,,2024-03-01T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
,,2024-03-01T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
,,2024-03-01T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.62
,,2024-03-01T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
,,2024-03-01T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.17
,,2024-03-01T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
,,2024-03-01T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
,,2024-03-01T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.3
,,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
,,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
,,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
,,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-22.81
,,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
,,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.08
,,2024-03-01T16:40:00.000+00:00,feeder,4,N Current (RMS),A,52.5
,,2024-03-01T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,94.9
,,2024-03-01T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.2
,,2024-03-01T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
,,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
,,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
,,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.74
,,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,18.31
,,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.63
,,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.33
,,2024-03-01T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-03-01T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.8
,,2024-03-01T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
,,2024-03-01T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
,,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
,,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
,,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
,,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.73
,,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.24
,,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,76.43
,,2024-03-01T16:40:00.000+00:00,feeder,2,N Current (RMS),A,132.1
,,2024-03-01T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,207.2
,,2024-03-01T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,215.7
,,2024-03-01T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,318.2
,,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
,,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
,,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
,,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
,,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
,,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
,,2024-03-01T16:40:00.000+00:00,feeder,1,N Current (RMS),A,30.7
,,2024-03-01T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
,,2024-03-01T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
,,2024-03-01T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
