Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.04
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,93.53
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,131.65
,,2024-03-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,165.0
,,2024-03-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.2
,,2024-03-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.2
,,2024-03-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,548.5
,,2024-03-01T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
,,2024-03-01T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
,,2024-03-01T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
,,2024-03-01T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
,,2024-03-01T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.03
,,2024-03-01T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.03
,,2024-03-01T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
,,2024-03-01T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
,,2024-03-01T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.2
,,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
,,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
,,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
,,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-19.62
,,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.15
,,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.2
,,2024-03-01T16:30:00.000+00:00,feeder,4,N Current (RMS),A,44.2
,,2024-03-01T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,83.6
,,2024-03-01T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
,,2024-03-01T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
,,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
,,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
,,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.24
,,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.95
,,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.92
,,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.89
,,2024-03-01T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.2
,,2024-03-01T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,83.7
,,2024-03-01T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.3
,,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.48
,,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.88
,,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
,,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,53.61
,,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.2
,,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,75.81
,,2024-03-01T16:30:00.000+00:00,feeder,2,N Current (RMS),A,139.2
,,2024-03-01T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,223.5
,,2024-03-01T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,180.7
,,2024-03-01T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,315.7
,,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
,,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
,,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.92
,,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.3
,,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.25
,,2024-03-01T16:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
,,2024-03-01T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
,,2024-03-01T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
,,2024-03-01T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,60.7
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,95.61
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,139.19
,,2024-03-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,187.3
,,2024-03-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
,,2024-03-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.4
,,2024-03-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,579.5
,,2024-03-01T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
,,2024-03-01T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
,,2024-03-01T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.1
,,2024-03-01T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.32
,,2024-03-01T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.66
,,2024-03-01T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
,,2024-03-01T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
,,2024-03-01T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.7
,,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
,,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.06
,,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.05
,,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
,,2024-03-01T16:20:00.000+00:00,feeder,4,N Current (RMS),A,44.0
,,2024-03-01T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
,,2024-03-01T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,66.0
,,2024-03-01T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
,,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
,,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.35
,,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
,,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
,,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.14
,,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.4
,,2024-03-01T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
,,2024-03-01T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
,,2024-03-01T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,105.9
,,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.34
,,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.56
,,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
,,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.11
,,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.9
,,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,69.39
,,2024-03-01T16:20:00.000+00:00,feeder,2,N Current (RMS),A,140.4
,,2024-03-01T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,161.7
,,2024-03-01T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,196.3
,,2024-03-01T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,287.7
,,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
,,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
,,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.12
,,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
,,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
,,2024-03-01T16:20:00.000+00:00,feeder,1,N Current (RMS),A,38.0
,,2024-03-01T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
,,2024-03-01T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
,,2024-03-01T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,51.37
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,97.0
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,124.35
,,2024-03-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,194.9
,,2024-03-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.2
,,2024-03-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,403.4
,,2024-03-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,515.7
,,2024-03-01T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
,,2024-03-01T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
,,2024-03-01T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
,,2024-03-01T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.69
,,2024-03-01T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.72
,,2024-03-01T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.4
,,2024-03-01T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
,,2024-03-01T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
,,2024-03-01T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
,,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
,,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-16.44
,,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
,,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.93
,,2024-03-01T16:10:00.000+00:00,feeder,4,N Current (RMS),A,37.2
,,2024-03-01T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
,,2024-03-01T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.5
,,2024-03-01T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.4
,,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
,,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.12
,,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
,,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.13
,,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.9
,,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.74
,,2024-03-01T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
,,2024-03-01T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.2
,,2024-03-01T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
,,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.25
,,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.04
,,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.81
,,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,49.41
,,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.09
,,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,80.9
,,2024-03-01T16:10:00.000+00:00,feeder,2,N Current (RMS),A,164.8
,,2024-03-01T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,206.2
,,2024-03-01T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,163.8
,,2024-03-01T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,335.4
,,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
,,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
,,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
,,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
,,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.99
,,2024-03-01T16:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
,,2024-03-01T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,,2024-03-01T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
,,2024-03-01T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,55.76
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,88.22
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,125.96
,,2024-03-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,172.7
,,2024-03-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.1
,,2024-03-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,365.8
,,2024-03-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,522.4
,,2024-03-01T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
,,2024-03-01T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
,,2024-03-01T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
,,2024-03-01T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
,,2024-03-01T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.8
,,2024-03-01T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.94
,,2024-03-01T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
,,2024-03-01T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.9
,,2024-03-01T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
,,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
,,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
,,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
,,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.78
,,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.06
,,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.47
,,2024-03-01T16:00:00.000+00:00,feeder,4,N Current (RMS),A,61.5
,,2024-03-01T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
,,2024-03-01T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
,,2024-03-01T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
,,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
,,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.44
,,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
,,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
,,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.47
,,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.95
,,2024-03-01T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
,,2024-03-01T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
,,2024-03-01T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
,,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.46
,,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.14
,,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
,,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,57.15
,,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.58
,,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,81.36
,,2024-03-01T16:00:00.000+00:00,feeder,2,N Current (RMS),A,130.3
,,2024-03-01T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,237.1
,,2024-03-01T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,206.4
,,2024-03-01T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,336.4
,,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
,,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
,,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.85
,,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
,,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.95
,,2024-03-01T16:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
,,2024-03-01T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
,,2024-03-01T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
,,2024-03-01T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,68.94
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,103.4
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,125.66
,,2024-03-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,156.1
,,2024-03-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
,,2024-03-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.5
,,2024-03-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,520.1
,,2024-03-01T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
,,2024-03-01T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
,,2024-03-01T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
,,2024-03-01T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.82
,,2024-03-01T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
,,2024-03-01T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
,,2024-03-01T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.2
,,2024-03-01T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
,,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
,,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
,,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
,,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.38
,,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.86
,,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.03
,,2024-03-01T15:50:00.000+00:00,feeder,4,N Current (RMS),A,48.0
,,2024-03-01T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
,,2024-03-01T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
,,2024-03-01T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
,,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
,,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
,,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
,,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
,,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.15
,,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
,,2024-03-01T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-03-01T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
,,2024-03-01T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.5
,,2024-03-01T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
,,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.26
,,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.24
,,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
,,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.58
,,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.66
,,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,90.99
,,2024-03-01T15:50:00.000+00:00,feeder,2,N Current (RMS),A,187.6
,,2024-03-01T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,201.9
,,2024-03-01T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,187.0
,,2024-03-01T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,375.7
,,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
,,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
,,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
,,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.76
,,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.68
,,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.13
,,2024-03-01T15:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
,,2024-03-01T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
,,2024-03-01T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
,,2024-03-01T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,61.6
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,94.18
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,136.88
,,2024-03-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,212.2
,,2024-03-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.5
,,2024-03-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.9
,,2024-03-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,565.7
,,2024-03-01T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
,,2024-03-01T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-03-01T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
,,2024-03-01T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.55
,,2024-03-01T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.86
,,2024-03-01T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.37
,,2024-03-01T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
,,2024-03-01T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
,,2024-03-01T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
,,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
,,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
,,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
,,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.69
,,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.91
,,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.83
,,2024-03-01T15:40:00.000+00:00,feeder,4,N Current (RMS),A,35.7
,,2024-03-01T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
,,2024-03-01T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
,,2024-03-01T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
,,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
,,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
,,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
,,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.02
,,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,25.38
,,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.92
,,2024-03-01T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.9
,,2024-03-01T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,109.3
,,2024-03-01T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
,,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.91
,,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.59
,,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.3
,,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
,,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,88.8
,,2024-03-01T15:40:00.000+00:00,feeder,2,N Current (RMS),A,192.3
,,2024-03-01T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,191.5
,,2024-03-01T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,162.5
,,2024-03-01T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,366.7
,,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
,,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
,,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
,,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.51
,,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
,,2024-03-01T15:40:00.000+00:00,feeder,1,N Current (RMS),A,54.6
,,2024-03-01T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
,,2024-03-01T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.6
,,2024-03-01T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Active Power,kW,56.25
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Active Power,kW,96.66
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Active Power,kW,136.92
,,2024-03-01T15:40:00.000+00:00,busbar,,N Current (RMS),A,198.5
,,2024-03-01T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.4
,,2024-03-01T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,399.5
,,2024-03-01T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,565.6
,,2024-03-01T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
,,2024-03-01T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-03-01T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
,,2024-03-01T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.55
,,2024-03-01T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
,,2024-03-01T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
,,2024-03-01T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
,,2024-03-01T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
,,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
,,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
,,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-14.85
,,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
,,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
,,2024-03-01T15:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
,,2024-03-01T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.8
,,2024-03-01T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
,,2024-03-01T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
,,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.56
,,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.92
,,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
,,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,26.06
,,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.39
,,2024-03-01T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.4
,,2024-03-01T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.3
,,2024-03-01T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
,,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.7
,,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.83
,,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
,,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.23
,,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,37.53
,,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,88.62
,,2024-03-01T15:30:00.000+00:00,feeder,2,N Current (RMS),A,207.1
,,2024-03-01T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,165.4
,,2024-03-01T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,156.4
,,2024-03-01T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,365.8
,,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
,,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
,,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
,,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
,,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.08
,,2024-03-01T15:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
,,2024-03-01T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
,,2024-03-01T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
,,2024-03-01T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Active Power,kW,49.02
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Active Power,kW,87.81
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Active Power,kW,133.51
,,2024-03-01T15:30:00.000+00:00,busbar,,N Current (RMS),A,220.4
,,2024-03-01T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.1
,,2024-03-01T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.7
,,2024-03-01T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,551.7
,,2024-03-01T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
,,2024-03-01T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
,,2024-03-01T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
,,2024-03-01T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.81
,,2024-03-01T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.27
,,2024-03-01T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.89
,,2024-03-01T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
,,2024-03-01T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
,,2024-03-01T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
,,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
,,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
,,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.76
,,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.27
,,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.43
,,2024-03-01T15:20:00.000+00:00,feeder,4,N Current (RMS),A,37.7
,,2024-03-01T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.1
,,2024-03-01T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.6
,,2024-03-01T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
,,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
,,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
,,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
,,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.23
,,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.29
,,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.99
,,2024-03-01T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-01T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
,,2024-03-01T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
,,2024-03-01T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,83.1
,,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.48
,,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
,,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.09
,,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.49
,,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.59
,,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,79.38
,,2024-03-01T15:20:00.000+00:00,feeder,2,N Current (RMS),A,186.3
,,2024-03-01T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.4
,,2024-03-01T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,169.6
,,2024-03-01T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,327.2
,,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
,,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
,,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.62
,,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.69
,,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.74
,,2024-03-01T15:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-03-01T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
,,2024-03-01T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
,,2024-03-01T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Active Power,kW,54.39
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Active Power,kW,87.11
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Active Power,kW,129.44
,,2024-03-01T15:20:00.000+00:00,busbar,,N Current (RMS),A,206.4
,,2024-03-01T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.3
,,2024-03-01T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.1
,,2024-03-01T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,533.8
,,2024-03-01T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
,,2024-03-01T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
,,2024-03-01T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
,,2024-03-01T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,16.85
,,2024-03-01T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
,,2024-03-01T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
,,2024-03-01T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.0
,,2024-03-01T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
,,2024-03-01T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
,,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
,,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
,,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
,,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.62
,,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.91
,,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.83
,,2024-03-01T15:10:00.000+00:00,feeder,4,N Current (RMS),A,41.0
,,2024-03-01T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
,,2024-03-01T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.3
,,2024-03-01T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.0
,,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
,,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
,,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
,,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.78
,,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.44
,,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,26.82
,,2024-03-01T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
,,2024-03-01T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
,,2024-03-01T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,111.6
,,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.68
,,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
,,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.47
,,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,36.57
,,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.57
,,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,68.77
,,2024-03-01T15:10:00.000+00:00,feeder,2,N Current (RMS),A,154.1
,,2024-03-01T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,151.6
,,2024-03-01T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.1
,,2024-03-01T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,282.6
,,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
,,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
,,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
,,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
,,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
,,2024-03-01T15:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-03-01T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
,,2024-03-01T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,,2024-03-01T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Active Power,kW,57.95
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Active Power,kW,73.76
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Active Power,kW,126.18
,,2024-03-01T15:10:00.000+00:00,busbar,,N Current (RMS),A,200.3
,,2024-03-01T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.3
,,2024-03-01T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,305.0
,,2024-03-01T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,519.5
,,2024-03-01T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
,,2024-03-01T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
,,2024-03-01T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.08
,,2024-03-01T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.42
,,2024-03-01T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
,,2024-03-01T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
,,2024-03-01T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
,,2024-03-01T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
,,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
,,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-16.7
,,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
,,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
,,2024-03-01T15:00:00.000+00:00,feeder,4,N Current (RMS),A,38.2
,,2024-03-01T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.1
,,2024-03-01T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
,,2024-03-01T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.3
,,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
,,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.08
,,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.78
,,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.8
,,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.36
,,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.21
,,2024-03-01T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
,,2024-03-01T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
,,2024-03-01T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,105.6
,,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
,,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
,,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.43
,,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.19
,,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,37.1
,,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,66.88
,,2024-03-01T15:00:00.000+00:00,feeder,2,N Current (RMS),A,133.7
,,2024-03-01T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,161.9
,,2024-03-01T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,154.1
,,2024-03-01T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,274.5
,,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
,,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
,,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
,,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
,,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
,,2024-03-01T15:00:00.000+00:00,feeder,1,N Current (RMS),A,20.6
,,2024-03-01T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
,,2024-03-01T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
,,2024-03-01T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Active Power,kW,51.65
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Active Power,kW,75.09
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Active Power,kW,115.5
,,2024-03-01T15:00:00.000+00:00,busbar,,N Current (RMS),A,157.7
,,2024-03-01T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,214.6
,,2024-03-01T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
,,2024-03-01T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,474.6
,,2024-03-01T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-03-01T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
,,2024-03-01T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
,,2024-03-01T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.34
,,2024-03-01T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.75
,,2024-03-01T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
,,2024-03-01T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
,,2024-03-01T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
,,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
,,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
,,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.23
,,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
,,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.52
,,2024-03-01T14:50:00.000+00:00,feeder,4,N Current (RMS),A,41.8
,,2024-03-01T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.3
,,2024-03-01T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
,,2024-03-01T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
,,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
,,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
,,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.64
,,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.32
,,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.46
,,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.0
,,2024-03-01T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.3
,,2024-03-01T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.6
,,2024-03-01T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
,,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.73
,,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.1
,,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.72
,,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.53
,,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,70.19
,,2024-03-01T14:50:00.000+00:00,feeder,2,N Current (RMS),A,133.0
,,2024-03-01T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,180.3
,,2024-03-01T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,167.1
,,2024-03-01T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,288.5
,,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
,,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
,,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
,,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
,,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
,,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
,,2024-03-01T14:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-03-01T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
,,2024-03-01T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
,,2024-03-01T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
