Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Active Power,kW,52.1
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Active Power,kW,73.84
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Active Power,kW,117.94
,,2024-03-01T14:50:00.000+00:00,busbar,,N Current (RMS),A,167.6
,,2024-03-01T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
,,2024-03-01T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.7
,,2024-03-01T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,485.5
,,2024-03-01T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
,,2024-03-01T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.15
,,2024-03-01T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
,,2024-03-01T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
,,2024-03-01T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
,,2024-03-01T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
,,2024-03-01T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
,,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
,,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
,,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.38
,,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
,,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.54
,,2024-03-01T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.4
,,2024-03-01T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.7
,,2024-03-01T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
,,2024-03-01T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
,,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
,,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.36
,,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
,,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.57
,,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.71
,,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.36
,,2024-03-01T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-03-01T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.1
,,2024-03-01T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
,,2024-03-01T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
,,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
,,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
,,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.03
,,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,51.08
,,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.4
,,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,75.71
,,2024-03-01T14:40:00.000+00:00,feeder,2,N Current (RMS),A,135.1
,,2024-03-01T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,210.1
,,2024-03-01T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,175.4
,,2024-03-01T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,311.0
,,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
,,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
,,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
,,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
,,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.69
,,2024-03-01T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
,,2024-03-01T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
,,2024-03-01T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
,,2024-03-01T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Active Power,kW,63.26
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Active Power,kW,81.2
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Active Power,kW,116.54
,,2024-03-01T14:40:00.000+00:00,busbar,,N Current (RMS),A,148.0
,,2024-03-01T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
,,2024-03-01T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
,,2024-03-01T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,478.8
,,2024-03-01T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
,,2024-03-01T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.52
,,2024-03-01T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
,,2024-03-01T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.37
,,2024-03-01T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
,,2024-03-01T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
,,2024-03-01T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.5
,,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
,,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
,,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
,,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.4
,,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.94
,,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.95
,,2024-03-01T14:30:00.000+00:00,feeder,4,N Current (RMS),A,44.6
,,2024-03-01T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.7
,,2024-03-01T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
,,2024-03-01T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.7
,,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
,,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
,,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
,,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.86
,,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.06
,,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.89
,,2024-03-01T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
,,2024-03-01T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
,,2024-03-01T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.2
,,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.98
,,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.55
,,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
,,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.52
,,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.99
,,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,75.86
,,2024-03-01T14:30:00.000+00:00,feeder,2,N Current (RMS),A,151.2
,,2024-03-01T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,212.8
,,2024-03-01T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,154.0
,,2024-03-01T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,311.4
,,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
,,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
,,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
,,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
,,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
,,2024-03-01T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
,,2024-03-01T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
,,2024-03-01T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,,2024-03-01T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.9
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Active Power,kW,72.62
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Active Power,kW,126.56
,,2024-03-01T14:30:00.000+00:00,busbar,,N Current (RMS),A,194.4
,,2024-03-01T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.6
,,2024-03-01T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
,,2024-03-01T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,521.0
,,2024-03-01T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
,,2024-03-01T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
,,2024-03-01T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
,,2024-03-01T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
,,2024-03-01T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
,,2024-03-01T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
,,2024-03-01T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
,,2024-03-01T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
,,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
,,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
,,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
,,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.99
,,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.35
,,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.09
,,2024-03-01T14:20:00.000+00:00,feeder,4,N Current (RMS),A,58.4
,,2024-03-01T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
,,2024-03-01T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
,,2024-03-01T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
,,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.2
,,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.77
,,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.61
,,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,24.58
,,2024-03-01T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-03-01T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
,,2024-03-01T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
,,2024-03-01T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,102.3
,,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.53
,,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.93
,,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.4
,,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.95
,,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.32
,,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,70.46
,,2024-03-01T14:20:00.000+00:00,feeder,2,N Current (RMS),A,143.3
,,2024-03-01T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,170.4
,,2024-03-01T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.9
,,2024-03-01T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,290.2
,,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
,,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.01
,,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.3
,,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.27
,,2024-03-01T14:20:00.000+00:00,feeder,1,N Current (RMS),A,19.2
,,2024-03-01T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
,,2024-03-01T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
,,2024-03-01T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Active Power,kW,62.42
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Active Power,kW,70.45
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Active Power,kW,128.67
,,2024-03-01T14:20:00.000+00:00,busbar,,N Current (RMS),A,208.7
,,2024-03-01T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
,,2024-03-01T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
,,2024-03-01T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,530.0
,,2024-03-01T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
,,2024-03-01T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
,,2024-03-01T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
,,2024-03-01T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.4
,,2024-03-01T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
,,2024-03-01T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
,,2024-03-01T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
,,2024-03-01T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
,,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
,,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
,,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.34
,,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.08
,,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.48
,,2024-03-01T14:10:00.000+00:00,feeder,4,N Current (RMS),A,59.4
,,2024-03-01T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
,,2024-03-01T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.2
,,2024-03-01T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.5
,,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.51
,,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.13
,,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
,,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.29
,,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.46
,,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.52
,,2024-03-01T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
,,2024-03-01T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,86.6
,,2024-03-01T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.7
,,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.52
,,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
,,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.28
,,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.65
,,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.36
,,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,76.12
,,2024-03-01T14:10:00.000+00:00,feeder,2,N Current (RMS),A,162.7
,,2024-03-01T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,157.9
,,2024-03-01T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,163.1
,,2024-03-01T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,313.8
,,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
,,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
,,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
,,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
,,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
,,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
,,2024-03-01T14:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-03-01T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
,,2024-03-01T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
,,2024-03-01T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Active Power,kW,49.99
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Active Power,kW,81.42
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Active Power,kW,131.06
,,2024-03-01T14:10:00.000+00:00,busbar,,N Current (RMS),A,222.4
,,2024-03-01T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,208.4
,,2024-03-01T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.3
,,2024-03-01T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,539.9
,,2024-03-01T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
,,2024-03-01T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
,,2024-03-01T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
,,2024-03-01T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
,,2024-03-01T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
,,2024-03-01T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
,,2024-03-01T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.8
,,2024-03-01T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
,,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
,,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.37
,,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.44
,,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.48
,,2024-03-01T14:00:00.000+00:00,feeder,4,N Current (RMS),A,36.4
,,2024-03-01T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
,,2024-03-01T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
,,2024-03-01T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,60.6
,,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
,,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.09
,,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.44
,,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.82
,,2024-03-01T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.4
,,2024-03-01T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.4
,,2024-03-01T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.3
,,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.98
,,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
,,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.65
,,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.9
,,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.4
,,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,75.85
,,2024-03-01T14:00:00.000+00:00,feeder,2,N Current (RMS),A,179.3
,,2024-03-01T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.8
,,2024-03-01T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.5
,,2024-03-01T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,313.2
,,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
,,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
,,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.25
,,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.48
,,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.63
,,2024-03-01T14:00:00.000+00:00,feeder,1,N Current (RMS),A,49.6
,,2024-03-01T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
,,2024-03-01T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
,,2024-03-01T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Active Power,kW,39.83
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Active Power,kW,68.83
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Active Power,kW,131.03
,,2024-03-01T14:00:00.000+00:00,busbar,,N Current (RMS),A,250.0
,,2024-03-01T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
,,2024-03-01T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,285.9
,,2024-03-01T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,540.8
,,2024-03-01T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
,,2024-03-01T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
,,2024-03-01T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.95
,,2024-03-01T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.85
,,2024-03-01T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.07
,,2024-03-01T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
,,2024-03-01T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.7
,,2024-03-01T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
,,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
,,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
,,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
,,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-15.11
,,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
,,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.25
,,2024-03-01T13:50:00.000+00:00,feeder,4,N Current (RMS),A,48.4
,,2024-03-01T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
,,2024-03-01T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
,,2024-03-01T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.1
,,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
,,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
,,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.79
,,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.82
,,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.62
,,2024-03-01T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.4
,,2024-03-01T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
,,2024-03-01T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.4
,,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.57
,,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
,,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
,,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,31.84
,,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.09
,,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,74.61
,,2024-03-01T13:50:00.000+00:00,feeder,2,N Current (RMS),A,178.9
,,2024-03-01T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,133.9
,,2024-03-01T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,163.4
,,2024-03-01T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,308.9
,,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
,,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
,,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.24
,,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.92
,,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.3
,,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.22
,,2024-03-01T13:50:00.000+00:00,feeder,1,N Current (RMS),A,51.2
,,2024-03-01T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
,,2024-03-01T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
,,2024-03-01T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.1
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,38.39
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,72.17
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,136.77
,,2024-03-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,266.2
,,2024-03-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.7
,,2024-03-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.5
,,2024-03-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,566.2
,,2024-03-01T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
,,2024-03-01T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
,,2024-03-01T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
,,2024-03-01T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
,,2024-03-01T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
,,2024-03-01T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.22
,,2024-03-01T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
,,2024-03-01T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
,,2024-03-01T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
,,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
,,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
,,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.0
,,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.47
,,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
,,2024-03-01T13:40:00.000+00:00,feeder,4,N Current (RMS),A,46.7
,,2024-03-01T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.8
,,2024-03-01T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
,,2024-03-01T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.8
,,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
,,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
,,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.37
,,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.78
,,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.68
,,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,25.09
,,2024-03-01T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
,,2024-03-01T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
,,2024-03-01T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.3
,,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
,,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
,,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.25
,,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.13
,,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.11
,,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,71.54
,,2024-03-01T13:40:00.000+00:00,feeder,2,N Current (RMS),A,144.7
,,2024-03-01T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,163.8
,,2024-03-01T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,191.5
,,2024-03-01T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,295.6
,,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
,,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
,,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
,,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
,,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
,,2024-03-01T13:40:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-03-01T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
,,2024-03-01T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
,,2024-03-01T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,49.48
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,75.51
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,125.89
,,2024-03-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,207.1
,,2024-03-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.1
,,2024-03-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.1
,,2024-03-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,521.1
,,2024-03-01T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
,,2024-03-01T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
,,2024-03-01T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
,,2024-03-01T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
,,2024-03-01T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
,,2024-03-01T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
,,2024-03-01T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
,,2024-03-01T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
,,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
,,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.45
,,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.05
,,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
,,2024-03-01T13:30:00.000+00:00,feeder,4,N Current (RMS),A,45.8
,,2024-03-01T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
,,2024-03-01T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
,,2024-03-01T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
,,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.06
,,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.15
,,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
,,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.91
,,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,31.98
,,2024-03-01T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
,,2024-03-01T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
,,2024-03-01T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,132.3
,,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.7
,,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
,,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
,,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.38
,,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.23
,,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,69.37
,,2024-03-01T13:30:00.000+00:00,feeder,2,N Current (RMS),A,150.7
,,2024-03-01T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,151.7
,,2024-03-01T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,163.0
,,2024-03-01T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,286.2
,,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
,,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
,,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.7
,,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.18
,,2024-03-01T13:30:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-03-01T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.9
,,2024-03-01T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,,2024-03-01T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,49.16
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,73.24
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,129.85
,,2024-03-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,221.6
,,2024-03-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
,,2024-03-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
,,2024-03-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,535.8
,,2024-03-01T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
,,2024-03-01T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
,,2024-03-01T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
,,2024-03-01T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.5
,,2024-03-01T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
,,2024-03-01T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
,,2024-03-01T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
,,2024-03-01T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
,,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
,,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
,,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
,,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.75
,,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
,,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.82
,,2024-03-01T13:20:00.000+00:00,feeder,4,N Current (RMS),A,40.0
,,2024-03-01T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.3
,,2024-03-01T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.8
,,2024-03-01T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
,,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
,,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
,,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.92
,,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
,,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
,,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.66
,,2024-03-01T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.7
,,2024-03-01T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
,,2024-03-01T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
,,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.65
,,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.81
,,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.97
,,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.45
,,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,69.68
,,2024-03-01T13:20:00.000+00:00,feeder,2,N Current (RMS),A,157.5
,,2024-03-01T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.0
,,2024-03-01T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,143.5
,,2024-03-01T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,287.5
,,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
,,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
,,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
,,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.62
,,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
,,2024-03-01T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-03-01T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
,,2024-03-01T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
,,2024-03-01T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,44.24
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,67.77
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,120.29
,,2024-03-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,203.9
,,2024-03-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,184.0
,,2024-03-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.5
,,2024-03-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,496.6
,,2024-03-01T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
,,2024-03-01T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
,,2024-03-01T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.07
,,2024-03-01T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.81
,,2024-03-01T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
,,2024-03-01T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
,,2024-03-01T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
,,2024-03-01T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
,,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
,,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.48
,,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
,,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.56
,,2024-03-01T13:10:00.000+00:00,feeder,4,N Current (RMS),A,40.2
,,2024-03-01T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
,,2024-03-01T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
,,2024-03-01T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.9
,,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
,,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
,,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.74
,,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.74
,,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.72
,,2024-03-01T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-03-01T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.4
,,2024-03-01T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
,,2024-03-01T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
,,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.33
,,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.54
,,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.99
,,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.61
,,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.81
,,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,81.39
,,2024-03-01T13:10:00.000+00:00,feeder,2,N Current (RMS),A,189.9
,,2024-03-01T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,157.6
,,2024-03-01T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.0
,,2024-03-01T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,337.1
,,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
,,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
,,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.9
,,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.36
,,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
,,2024-03-01T13:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
,,2024-03-01T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.0
,,2024-03-01T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
,,2024-03-01T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,48.84
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,71.6
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,130.58
,,2024-03-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,225.7
,,2024-03-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
,,2024-03-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
,,2024-03-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,541.1
,,2024-03-01T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
,,2024-03-01T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-01T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
,,2024-03-01T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
,,2024-03-01T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
,,2024-03-01T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
,,2024-03-01T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
,,2024-03-01T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
,,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
,,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
,,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
,,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.07
,,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.08
,,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.21
,,2024-03-01T13:00:00.000+00:00,feeder,4,N Current (RMS),A,45.0
,,2024-03-01T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
,,2024-03-01T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.4
,,2024-03-01T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
,,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
,,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
,,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.79
,,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.59
,,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.49
,,2024-03-01T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-03-01T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.6
,,2024-03-01T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
,,2024-03-01T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
,,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.45
,,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
,,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
,,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.32
,,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.43
,,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,87.33
,,2024-03-01T13:00:00.000+00:00,feeder,2,N Current (RMS),A,226.3
,,2024-03-01T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.9
,,2024-03-01T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.7
,,2024-03-01T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,363.0
,,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
,,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
,,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
,,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.43
,,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
,,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.71
,,2024-03-01T13:00:00.000+00:00,feeder,1,N Current (RMS),A,35.9
,,2024-03-01T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.9
,,2024-03-01T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
,,2024-03-01T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
