Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,55.93
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,70.97
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,137.57
,,2024-03-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,260.4
,,2024-03-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
,,2024-03-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
,,2024-03-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,571.6
,,2024-03-01T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
,,2024-03-01T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
,,2024-03-01T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
,,2024-03-01T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
,,2024-03-01T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.48
,,2024-03-01T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
,,2024-03-01T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
,,2024-03-01T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.0
,,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
,,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
,,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.78
,,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.27
,,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.61
,,2024-03-01T12:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
,,2024-03-01T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,54.4
,,2024-03-01T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.9
,,2024-03-01T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
,,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
,,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
,,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.89
,,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.24
,,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.72
,,2024-03-01T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
,,2024-03-01T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
,,2024-03-01T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,86.8
,,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.29
,,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
,,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
,,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.52
,,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.11
,,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,83.19
,,2024-03-01T12:50:00.000+00:00,feeder,2,N Current (RMS),A,214.8
,,2024-03-01T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,129.2
,,2024-03-01T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.5
,,2024-03-01T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,345.5
,,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
,,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
,,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.71
,,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
,,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
,,2024-03-01T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.3
,,2024-03-01T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
,,2024-03-01T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
,,2024-03-01T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Active Power,kW,36.92
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.74
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Active Power,kW,134.5
,,2024-03-01T12:50:00.000+00:00,busbar,,N Current (RMS),A,272.4
,,2024-03-01T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
,,2024-03-01T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.9
,,2024-03-01T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,558.7
,,2024-03-01T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
,,2024-03-01T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
,,2024-03-01T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
,,2024-03-01T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
,,2024-03-01T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.12
,,2024-03-01T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.93
,,2024-03-01T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
,,2024-03-01T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
,,2024-03-01T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
,,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
,,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
,,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.32
,,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.95
,,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
,,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.66
,,2024-03-01T12:40:00.000+00:00,feeder,4,N Current (RMS),A,50.1
,,2024-03-01T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
,,2024-03-01T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,72.5
,,2024-03-01T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
,,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
,,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.65
,,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
,,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.69
,,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
,,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.93
,,2024-03-01T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
,,2024-03-01T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
,,2024-03-01T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,79.9
,,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.46
,,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.69
,,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.3
,,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.58
,,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.29
,,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,80.11
,,2024-03-01T12:40:00.000+00:00,feeder,2,N Current (RMS),A,192.9
,,2024-03-01T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,138.1
,,2024-03-01T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,163.7
,,2024-03-01T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,332.5
,,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
,,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
,,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
,,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.05
,,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
,,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.64
,,2024-03-01T12:40:00.000+00:00,feeder,1,N Current (RMS),A,30.6
,,2024-03-01T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
,,2024-03-01T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
,,2024-03-01T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.34
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Active Power,kW,80.18
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Active Power,kW,129.28
,,2024-03-01T12:40:00.000+00:00,busbar,,N Current (RMS),A,241.6
,,2024-03-01T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
,,2024-03-01T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
,,2024-03-01T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,538.6
,,2024-03-01T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
,,2024-03-01T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
,,2024-03-01T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
,,2024-03-01T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.67
,,2024-03-01T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.52
,,2024-03-01T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
,,2024-03-01T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
,,2024-03-01T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
,,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
,,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
,,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
,,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.5
,,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.53
,,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
,,2024-03-01T12:30:00.000+00:00,feeder,4,N Current (RMS),A,54.6
,,2024-03-01T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.0
,,2024-03-01T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,70.4
,,2024-03-01T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
,,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
,,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
,,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.31
,,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.66
,,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.47
,,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.03
,,2024-03-01T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.0
,,2024-03-01T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.4
,,2024-03-01T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,84.0
,,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.39
,,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
,,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.14
,,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.33
,,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,78.36
,,2024-03-01T12:30:00.000+00:00,feeder,2,N Current (RMS),A,172.3
,,2024-03-01T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.4
,,2024-03-01T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,180.6
,,2024-03-01T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,326.6
,,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
,,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
,,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
,,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
,,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
,,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
,,2024-03-01T12:30:00.000+00:00,feeder,1,N Current (RMS),A,33.6
,,2024-03-01T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
,,2024-03-01T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
,,2024-03-01T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Active Power,kW,48.65
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Active Power,kW,90.0
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Active Power,kW,120.97
,,2024-03-01T12:30:00.000+00:00,busbar,,N Current (RMS),A,207.6
,,2024-03-01T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,202.8
,,2024-03-01T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.8
,,2024-03-01T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,504.2
,,2024-03-01T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
,,2024-03-01T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
,,2024-03-01T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
,,2024-03-01T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
,,2024-03-01T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.46
,,2024-03-01T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
,,2024-03-01T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.2
,,2024-03-01T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
,,2024-03-01T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
,,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
,,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
,,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
,,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.45
,,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.21
,,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
,,2024-03-01T12:20:00.000+00:00,feeder,4,N Current (RMS),A,41.0
,,2024-03-01T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
,,2024-03-01T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
,,2024-03-01T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.7
,,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
,,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
,,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
,,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.8
,,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
,,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.61
,,2024-03-01T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
,,2024-03-01T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
,,2024-03-01T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,91.3
,,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.3
,,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
,,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
,,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.16
,,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.86
,,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,70.81
,,2024-03-01T12:20:00.000+00:00,feeder,2,N Current (RMS),A,141.5
,,2024-03-01T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.1
,,2024-03-01T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,186.3
,,2024-03-01T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,294.6
,,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
,,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
,,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
,,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
,,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
,,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.44
,,2024-03-01T12:20:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-03-01T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-03-01T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
,,2024-03-01T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Active Power,kW,49.79
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Active Power,kW,84.7
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Active Power,kW,115.75
,,2024-03-01T12:20:00.000+00:00,busbar,,N Current (RMS),A,180.5
,,2024-03-01T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.8
,,2024-03-01T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
,,2024-03-01T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,482.9
,,2024-03-01T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
,,2024-03-01T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
,,2024-03-01T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
,,2024-03-01T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
,,2024-03-01T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
,,2024-03-01T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.9
,,2024-03-01T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.7
,,2024-03-01T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
,,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
,,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
,,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
,,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.86
,,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.88
,,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.8
,,2024-03-01T12:10:00.000+00:00,feeder,4,N Current (RMS),A,45.2
,,2024-03-01T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
,,2024-03-01T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
,,2024-03-01T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
,,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
,,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.61
,,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.37
,,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,22.82
,,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.68
,,2024-03-01T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-03-01T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.6
,,2024-03-01T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.6
,,2024-03-01T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.1
,,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.15
,,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
,,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.46
,,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.16
,,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.07
,,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,75.83
,,2024-03-01T12:10:00.000+00:00,feeder,2,N Current (RMS),A,138.6
,,2024-03-01T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.0
,,2024-03-01T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,222.8
,,2024-03-01T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,316.1
,,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
,,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
,,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.17
,,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.93
,,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.41
,,2024-03-01T12:10:00.000+00:00,feeder,1,N Current (RMS),A,30.2
,,2024-03-01T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
,,2024-03-01T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
,,2024-03-01T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,55.32
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,98.09
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,121.35
,,2024-03-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,187.4
,,2024-03-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.6
,,2024-03-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,407.3
,,2024-03-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,507.6
,,2024-03-01T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
,,2024-03-01T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
,,2024-03-01T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-03-01T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.73
,,2024-03-01T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
,,2024-03-01T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
,,2024-03-01T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.6
,,2024-03-01T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
,,2024-03-01T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
,,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
,,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
,,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.06
,,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.17
,,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.62
,,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
,,2024-03-01T12:00:00.000+00:00,feeder,4,N Current (RMS),A,30.6
,,2024-03-01T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
,,2024-03-01T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.4
,,2024-03-01T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
,,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
,,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
,,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
,,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.69
,,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,23.86
,,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.33
,,2024-03-01T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.2
,,2024-03-01T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.2
,,2024-03-01T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
,,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.3
,,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
,,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.23
,,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.72
,,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,55.05
,,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,77.63
,,2024-03-01T12:00:00.000+00:00,feeder,2,N Current (RMS),A,169.5
,,2024-03-01T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
,,2024-03-01T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,231.0
,,2024-03-01T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,323.8
,,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
,,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
,,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
,,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
,,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
,,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.49
,,2024-03-01T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.5
,,2024-03-01T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
,,2024-03-01T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
,,2024-03-01T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,57.7
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,98.8
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,135.7
,,2024-03-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,207.8
,,2024-03-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
,,2024-03-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,410.6
,,2024-03-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,566.7
,,2024-03-01T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
,,2024-03-01T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
,,2024-03-01T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.38
,,2024-03-01T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
,,2024-03-01T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.16
,,2024-03-01T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
,,2024-03-01T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
,,2024-03-01T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
,,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
,,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
,,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.95
,,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.1
,,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.77
,,2024-03-01T11:50:00.000+00:00,feeder,4,N Current (RMS),A,39.2
,,2024-03-01T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
,,2024-03-01T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
,,2024-03-01T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
,,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
,,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
,,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.19
,,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.74
,,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.17
,,2024-03-01T11:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
,,2024-03-01T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,88.3
,,2024-03-01T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
,,2024-03-01T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
,,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.6
,,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
,,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
,,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.11
,,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.86
,,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,70.19
,,2024-03-01T11:50:00.000+00:00,feeder,2,N Current (RMS),A,141.6
,,2024-03-01T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,139.7
,,2024-03-01T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,199.5
,,2024-03-01T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,292.9
,,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
,,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
,,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.12
,,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.08
,,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
,,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.24
,,2024-03-01T11:50:00.000+00:00,feeder,1,N Current (RMS),A,25.7
,,2024-03-01T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
,,2024-03-01T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
,,2024-03-01T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.5
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,58.82
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,85.8
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,123.52
,,2024-03-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,182.1
,,2024-03-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
,,2024-03-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.1
,,2024-03-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,516.8
,,2024-03-01T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
,,2024-03-01T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
,,2024-03-01T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.36
,,2024-03-01T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
,,2024-03-01T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.18
,,2024-03-01T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
,,2024-03-01T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
,,2024-03-01T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.5
,,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.03
,,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
,,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.1
,,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.62
,,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.65
,,2024-03-01T11:40:00.000+00:00,feeder,4,N Current (RMS),A,38.8
,,2024-03-01T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.9
,,2024-03-01T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
,,2024-03-01T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
,,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
,,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
,,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.94
,,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.15
,,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.85
,,2024-03-01T11:40:00.000+00:00,feeder,3,N Current (RMS),A,1.1
,,2024-03-01T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,91.7
,,2024-03-01T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
,,2024-03-01T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
,,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.62
,,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
,,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.24
,,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,33.57
,,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.21
,,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,79.58
,,2024-03-01T11:40:00.000+00:00,feeder,2,N Current (RMS),A,183.4
,,2024-03-01T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
,,2024-03-01T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.7
,,2024-03-01T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,332.2
,,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
,,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
,,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
,,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.3
,,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.03
,,2024-03-01T11:40:00.000+00:00,feeder,1,N Current (RMS),A,42.9
,,2024-03-01T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
,,2024-03-01T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.8
,,2024-03-01T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,62.81
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,80.78
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,130.28
,,2024-03-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,198.4
,,2024-03-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
,,2024-03-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
,,2024-03-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,543.8
,,2024-03-01T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
,,2024-03-01T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
,,2024-03-01T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
,,2024-03-01T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
,,2024-03-01T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
,,2024-03-01T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
,,2024-03-01T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
,,2024-03-01T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.7
,,2024-03-01T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
,,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
,,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
,,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.89
,,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.77
,,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.22
,,2024-03-01T11:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
,,2024-03-01T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.7
,,2024-03-01T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.9
,,2024-03-01T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
,,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
,,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
,,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.37
,,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.45
,,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.0
,,2024-03-01T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-03-01T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.9
,,2024-03-01T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.6
,,2024-03-01T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,114.8
,,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.87
,,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
,,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.2
,,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.53
,,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,79.34
,,2024-03-01T11:30:00.000+00:00,feeder,2,N Current (RMS),A,180.5
,,2024-03-01T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,140.7
,,2024-03-01T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,169.9
,,2024-03-01T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,332.1
,,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
,,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
,,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.57
,,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
,,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
,,2024-03-01T11:30:00.000+00:00,feeder,1,N Current (RMS),A,18.2
,,2024-03-01T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
,,2024-03-01T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
,,2024-03-01T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,56.23
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,82.8
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,129.88
,,2024-03-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,204.4
,,2024-03-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.4
,,2024-03-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.6
,,2024-03-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,543.6
,,2024-03-01T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
,,2024-03-01T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
,,2024-03-01T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
,,2024-03-01T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.78
,,2024-03-01T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
,,2024-03-01T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
,,2024-03-01T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
,,2024-03-01T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
,,2024-03-01T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
,,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
,,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
,,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
,,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.9
,,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.37
,,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.49
,,2024-03-01T11:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
,,2024-03-01T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.7
,,2024-03-01T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
,,2024-03-01T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
,,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
,,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.08
,,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.29
,,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.73
,,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.84
,,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.33
,,2024-03-01T11:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
,,2024-03-01T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
,,2024-03-01T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
,,2024-03-01T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
,,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.59
,,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.26
,,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.3
,,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.57
,,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,75.92
,,2024-03-01T11:20:00.000+00:00,feeder,2,N Current (RMS),A,166.9
,,2024-03-01T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.4
,,2024-03-01T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,165.6
,,2024-03-01T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,316.8
,,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
,,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
,,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
,,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
,,2024-03-01T11:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
,,2024-03-01T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
,,2024-03-01T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
,,2024-03-01T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,49.07
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,80.25
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,121.07
,,2024-03-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,189.8
,,2024-03-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.7
,,2024-03-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
,,2024-03-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,505.7
,,2024-03-01T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
,,2024-03-01T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-03-01T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
,,2024-03-01T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
,,2024-03-01T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
,,2024-03-01T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.56
,,2024-03-01T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
,,2024-03-01T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
,,2024-03-01T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
,,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
,,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
,,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
,,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.72
,,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
,,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.89
,,2024-03-01T11:10:00.000+00:00,feeder,4,N Current (RMS),A,33.6
,,2024-03-01T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
,,2024-03-01T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
,,2024-03-01T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
,,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
,,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
,,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.16
,,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.84
,,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.33
,,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.86
,,2024-03-01T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-03-01T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,66.1
,,2024-03-01T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
,,2024-03-01T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.7
,,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.79
,,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
,,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
,,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.84
,,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.2
,,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,83.46
,,2024-03-01T11:10:00.000+00:00,feeder,2,N Current (RMS),A,207.5
,,2024-03-01T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,119.4
,,2024-03-01T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,168.9
,,2024-03-01T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,348.9
,,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
,,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
,,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
,,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
,,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
,,2024-03-01T11:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
,,2024-03-01T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
,,2024-03-01T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
,,2024-03-01T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
