Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,40.62
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,74.89
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,127.51
,,2024-03-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,247.0
,,2024-03-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
,,2024-03-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
,,2024-03-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,533.4
,,2024-03-01T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
,,2024-03-01T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
,,2024-03-01T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
,,2024-03-01T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.08
,,2024-03-01T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
,,2024-03-01T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.84
,,2024-03-01T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
,,2024-03-01T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
,,2024-03-01T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
,,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
,,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
,,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
,,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.37
,,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
,,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.9
,,2024-03-01T11:00:00.000+00:00,feeder,4,N Current (RMS),A,29.6
,,2024-03-01T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.7
,,2024-03-01T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
,,2024-03-01T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
,,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
,,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
,,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
,,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.09
,,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.44
,,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
,,2024-03-01T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
,,2024-03-01T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
,,2024-03-01T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
,,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.6
,,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.06
,,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
,,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.46
,,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.53
,,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,83.94
,,2024-03-01T11:00:00.000+00:00,feeder,2,N Current (RMS),A,207.1
,,2024-03-01T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,113.9
,,2024-03-01T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,195.0
,,2024-03-01T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,351.5
,,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
,,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
,,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
,,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.82
,,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.47
,,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
,,2024-03-01T11:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-03-01T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
,,2024-03-01T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
,,2024-03-01T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,42.08
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,89.54
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,123.45
,,2024-03-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,216.7
,,2024-03-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
,,2024-03-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.1
,,2024-03-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,517.4
,,2024-03-01T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
,,2024-03-01T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
,,2024-03-01T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
,,2024-03-01T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
,,2024-03-01T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.92
,,2024-03-01T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
,,2024-03-01T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
,,2024-03-01T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.8
,,2024-03-01T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
,,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
,,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
,,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.41
,,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.83
,,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
,,2024-03-01T10:50:00.000+00:00,feeder,4,N Current (RMS),A,29.1
,,2024-03-01T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
,,2024-03-01T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.2
,,2024-03-01T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
,,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
,,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
,,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.76
,,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.53
,,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
,,2024-03-01T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-03-01T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
,,2024-03-01T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.9
,,2024-03-01T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
,,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.81
,,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.98
,,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
,,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.49
,,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,40.92
,,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,73.9
,,2024-03-01T10:50:00.000+00:00,feeder,2,N Current (RMS),A,169.2
,,2024-03-01T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,117.8
,,2024-03-01T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,172.0
,,2024-03-01T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,309.9
,,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
,,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
,,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
,,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
,,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
,,2024-03-01T10:50:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-03-01T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
,,2024-03-01T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
,,2024-03-01T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,47.05
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,78.96
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,109.84
,,2024-03-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,169.6
,,2024-03-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,197.9
,,2024-03-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
,,2024-03-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,461.1
,,2024-03-01T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
,,2024-03-01T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
,,2024-03-01T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
,,2024-03-01T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
,,2024-03-01T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
,,2024-03-01T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
,,2024-03-01T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
,,2024-03-01T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.7
,,2024-03-01T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
,,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
,,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
,,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.94
,,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.8
,,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.69
,,2024-03-01T10:40:00.000+00:00,feeder,4,N Current (RMS),A,45.9
,,2024-03-01T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
,,2024-03-01T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.9
,,2024-03-01T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.3
,,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
,,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
,,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
,,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.4
,,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.66
,,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.57
,,2024-03-01T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
,,2024-03-01T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
,,2024-03-01T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
,,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.48
,,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.76
,,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
,,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.58
,,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.34
,,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,71.68
,,2024-03-01T10:40:00.000+00:00,feeder,2,N Current (RMS),A,158.3
,,2024-03-01T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,126.1
,,2024-03-01T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,170.4
,,2024-03-01T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,300.7
,,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
,,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
,,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
,,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
,,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
,,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.35
,,2024-03-01T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
,,2024-03-01T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
,,2024-03-01T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
,,2024-03-01T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,39.6
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,83.22
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,110.17
,,2024-03-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,175.5
,,2024-03-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.7
,,2024-03-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.9
,,2024-03-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,463.3
,,2024-03-01T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
,,2024-03-01T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.54
,,2024-03-01T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
,,2024-03-01T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.93
,,2024-03-01T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
,,2024-03-01T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.89
,,2024-03-01T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
,,2024-03-01T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
,,2024-03-01T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
,,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
,,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
,,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.88
,,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.93
,,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.05
,,2024-03-01T10:30:00.000+00:00,feeder,4,N Current (RMS),A,41.2
,,2024-03-01T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.7
,,2024-03-01T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
,,2024-03-01T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
,,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
,,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
,,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
,,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
,,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.15
,,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
,,2024-03-01T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-03-01T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
,,2024-03-01T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.7
,,2024-03-01T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
,,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
,,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
,,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.33
,,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.75
,,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.06
,,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,74.35
,,2024-03-01T10:30:00.000+00:00,feeder,2,N Current (RMS),A,155.8
,,2024-03-01T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,160.2
,,2024-03-01T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.2
,,2024-03-01T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,312.4
,,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
,,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
,,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
,,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
,,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
,,2024-03-01T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
,,2024-03-01T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
,,2024-03-01T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
,,2024-03-01T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,49.91
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,79.05
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,114.85
,,2024-03-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,166.2
,,2024-03-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.9
,,2024-03-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
,,2024-03-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,482.5
,,2024-03-01T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-03-01T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
,,2024-03-01T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.16
,,2024-03-01T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.08
,,2024-03-01T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.3
,,2024-03-01T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
,,2024-03-01T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
,,2024-03-01T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
,,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
,,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.64
,,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.93
,,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.05
,,2024-03-01T10:20:00.000+00:00,feeder,4,N Current (RMS),A,35.1
,,2024-03-01T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.9
,,2024-03-01T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
,,2024-03-01T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.0
,,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
,,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
,,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,21.43
,,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.19
,,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.5
,,2024-03-01T10:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
,,2024-03-01T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,89.8
,,2024-03-01T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
,,2024-03-01T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
,,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.67
,,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.84
,,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.86
,,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,36.59
,,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.4
,,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,82.72
,,2024-03-01T10:20:00.000+00:00,feeder,2,N Current (RMS),A,180.8
,,2024-03-01T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,155.6
,,2024-03-01T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,157.3
,,2024-03-01T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,347.1
,,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
,,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
,,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
,,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
,,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
,,2024-03-01T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
,,2024-03-01T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
,,2024-03-01T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
,,2024-03-01T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Active Power,kW,55.16
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Active Power,kW,82.22
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Active Power,kW,126.29
,,2024-03-01T10:20:00.000+00:00,busbar,,N Current (RMS),A,196.4
,,2024-03-01T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.1
,,2024-03-01T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
,,2024-03-01T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,530.8
,,2024-03-01T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
,,2024-03-01T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
,,2024-03-01T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
,,2024-03-01T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
,,2024-03-01T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
,,2024-03-01T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
,,2024-03-01T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
,,2024-03-01T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
,,2024-03-01T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
,,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
,,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-24.15
,,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
,,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.32
,,2024-03-01T10:10:00.000+00:00,feeder,4,N Current (RMS),A,57.2
,,2024-03-01T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.5
,,2024-03-01T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.8
,,2024-03-01T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
,,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
,,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.36
,,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.64
,,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.03
,,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.09
,,2024-03-01T10:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
,,2024-03-01T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,92.4
,,2024-03-01T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,80.1
,,2024-03-01T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
,,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.7
,,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.49
,,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
,,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.21
,,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.89
,,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,80.55
,,2024-03-01T10:10:00.000+00:00,feeder,2,N Current (RMS),A,159.5
,,2024-03-01T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,170.7
,,2024-03-01T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,197.9
,,2024-03-01T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,339.4
,,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
,,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
,,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
,,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
,,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.78
,,2024-03-01T10:10:00.000+00:00,feeder,1,N Current (RMS),A,24.3
,,2024-03-01T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
,,2024-03-01T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-03-01T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.01
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Active Power,kW,47.58
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Active Power,kW,88.86
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Active Power,kW,126.25
,,2024-03-01T10:10:00.000+00:00,busbar,,N Current (RMS),A,163.8
,,2024-03-01T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
,,2024-03-01T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
,,2024-03-01T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,531.2
,,2024-03-01T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
,,2024-03-01T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-01T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
,,2024-03-01T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.57
,,2024-03-01T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
,,2024-03-01T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
,,2024-03-01T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
,,2024-03-01T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
,,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
,,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
,,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
,,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-17.62
,,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.12
,,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.46
,,2024-03-01T10:00:00.000+00:00,feeder,4,N Current (RMS),A,48.6
,,2024-03-01T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,77.0
,,2024-03-01T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
,,2024-03-01T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
,,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
,,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
,,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
,,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.1
,,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
,,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.62
,,2024-03-01T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
,,2024-03-01T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.1
,,2024-03-01T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
,,2024-03-01T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.7
,,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.59
,,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.77
,,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
,,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.13
,,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.37
,,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,80.16
,,2024-03-01T10:00:00.000+00:00,feeder,2,N Current (RMS),A,143.8
,,2024-03-01T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,203.0
,,2024-03-01T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,174.3
,,2024-03-01T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,335.6
,,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
,,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
,,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
,,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
,,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.36
,,2024-03-01T10:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
,,2024-03-01T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
,,2024-03-01T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
,,2024-03-01T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.06
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Active Power,kW,59.89
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Active Power,kW,86.25
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Active Power,kW,116.04
,,2024-03-01T10:00:00.000+00:00,busbar,,N Current (RMS),A,132.7
,,2024-03-01T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.3
,,2024-03-01T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.7
,,2024-03-01T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,486.6
,,2024-03-01T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-03-01T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
,,2024-03-01T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
,,2024-03-01T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
,,2024-03-01T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
,,2024-03-01T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
,,2024-03-01T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
,,2024-03-01T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
,,2024-03-01T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
,,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.44
,,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.04
,,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.02
,,2024-03-01T09:50:00.000+00:00,feeder,4,N Current (RMS),A,29.8
,,2024-03-01T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
,,2024-03-01T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
,,2024-03-01T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.3
,,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
,,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
,,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
,,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.97
,,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
,,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
,,2024-03-01T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
,,2024-03-01T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
,,2024-03-01T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
,,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.95
,,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
,,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
,,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.38
,,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.46
,,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,76.67
,,2024-03-01T09:50:00.000+00:00,feeder,2,N Current (RMS),A,152.6
,,2024-03-01T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,154.1
,,2024-03-01T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.6
,,2024-03-01T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,320.2
,,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
,,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
,,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
,,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.11
,,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.17
,,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.41
,,2024-03-01T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-03-01T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
,,2024-03-01T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
,,2024-03-01T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Active Power,kW,47.02
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Active Power,kW,80.28
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Active Power,kW,110.48
,,2024-03-01T09:50:00.000+00:00,busbar,,N Current (RMS),A,155.2
,,2024-03-01T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.1
,,2024-03-01T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
,,2024-03-01T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,462.5
,,2024-03-01T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
,,2024-03-01T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
,,2024-03-01T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
,,2024-03-01T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
,,2024-03-01T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.39
,,2024-03-01T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.57
,,2024-03-01T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.5
,,2024-03-01T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.2
,,2024-03-01T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
,,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
,,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.33
,,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.84
,,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
,,2024-03-01T09:40:00.000+00:00,feeder,4,N Current (RMS),A,44.1
,,2024-03-01T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.7
,,2024-03-01T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
,,2024-03-01T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.9
,,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
,,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
,,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
,,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.22
,,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.68
,,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.95
,,2024-03-01T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
,,2024-03-01T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
,,2024-03-01T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
,,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.07
,,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
,,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.32
,,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.44
,,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.16
,,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,81.7
,,2024-03-01T09:40:00.000+00:00,feeder,2,N Current (RMS),A,167.8
,,2024-03-01T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.4
,,2024-03-01T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,222.6
,,2024-03-01T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,341.5
,,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
,,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
,,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
,,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
,,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.78
,,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
,,2024-03-01T09:40:00.000+00:00,feeder,1,N Current (RMS),A,33.1
,,2024-03-01T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
,,2024-03-01T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
,,2024-03-01T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.6
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Active Power,kW,43.25
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Active Power,kW,102.84
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Active Power,kW,119.84
,,2024-03-01T09:40:00.000+00:00,busbar,,N Current (RMS),A,191.5
,,2024-03-01T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
,,2024-03-01T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,429.3
,,2024-03-01T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,501.6
,,2024-03-01T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
,,2024-03-01T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
,,2024-03-01T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
,,2024-03-01T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.24
,,2024-03-01T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
,,2024-03-01T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
,,2024-03-01T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
,,2024-03-01T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
,,2024-03-01T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
,,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
,,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
,,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
,,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.75
,,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.7
,,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.87
,,2024-03-01T09:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
,,2024-03-01T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
,,2024-03-01T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.1
,,2024-03-01T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.4
,,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.85
,,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
,,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
,,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.05
,,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.15
,,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
,,2024-03-01T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
,,2024-03-01T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.7
,,2024-03-01T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
,,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.04
,,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
,,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
,,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.93
,,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.02
,,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,81.59
,,2024-03-01T09:30:00.000+00:00,feeder,2,N Current (RMS),A,187.5
,,2024-03-01T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,141.4
,,2024-03-01T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,189.7
,,2024-03-01T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,341.3
,,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
,,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
,,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
,,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.52
,,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
,,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
,,2024-03-01T09:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
,,2024-03-01T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
,,2024-03-01T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
,,2024-03-01T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.35
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.98
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Active Power,kW,91.41
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Active Power,kW,124.39
,,2024-03-01T09:30:00.000+00:00,busbar,,N Current (RMS),A,204.8
,,2024-03-01T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
,,2024-03-01T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.2
,,2024-03-01T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,520.7
,,2024-03-01T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
,,2024-03-01T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
,,2024-03-01T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
,,2024-03-01T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
,,2024-03-01T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
,,2024-03-01T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.75
,,2024-03-01T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
,,2024-03-01T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
,,2024-03-01T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
,,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
,,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
,,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.48
,,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
,,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.23
,,2024-03-01T09:20:00.000+00:00,feeder,4,N Current (RMS),A,45.6
,,2024-03-01T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.3
,,2024-03-01T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
,,2024-03-01T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
,,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
,,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.1
,,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
,,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.71
,,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
,,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.59
,,2024-03-01T09:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
,,2024-03-01T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
,,2024-03-01T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
,,2024-03-01T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
,,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.51
,,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.16
,,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
,,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.58
,,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,41.63
,,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,83.23
,,2024-03-01T09:20:00.000+00:00,feeder,2,N Current (RMS),A,193.7
,,2024-03-01T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,143.0
,,2024-03-01T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,175.3
,,2024-03-01T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,348.2
,,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
,,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
,,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.89
,,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.9
,,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
,,2024-03-01T09:20:00.000+00:00,feeder,1,N Current (RMS),A,29.2
,,2024-03-01T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
,,2024-03-01T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
,,2024-03-01T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
