Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Active Power,kW,51.44
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Active Power,kW,74.97
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Active Power,kW,123.34
,,2024-03-01T09:20:00.000+00:00,busbar,,N Current (RMS),A,217.1
,,2024-03-01T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.1
,,2024-03-01T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
,,2024-03-01T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,516.1
,,2024-03-01T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
,,2024-03-01T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.62
,,2024-03-01T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
,,2024-03-01T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.54
,,2024-03-01T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
,,2024-03-01T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
,,2024-03-01T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
,,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
,,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.49
,,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.6
,,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
,,2024-03-01T09:10:00.000+00:00,feeder,4,N Current (RMS),A,42.4
,,2024-03-01T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.6
,,2024-03-01T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
,,2024-03-01T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
,,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
,,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
,,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
,,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.91
,,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.75
,,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
,,2024-03-01T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
,,2024-03-01T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
,,2024-03-01T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
,,2024-03-01T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.7
,,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.65
,,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.95
,,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
,,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.82
,,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.71
,,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,81.24
,,2024-03-01T09:10:00.000+00:00,feeder,2,N Current (RMS),A,177.7
,,2024-03-01T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,164.3
,,2024-03-01T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,158.0
,,2024-03-01T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,339.8
,,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
,,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
,,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
,,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.28
,,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
,,2024-03-01T09:10:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-03-01T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
,,2024-03-01T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
,,2024-03-01T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Active Power,kW,52.23
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Active Power,kW,71.85
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Active Power,kW,118.12
,,2024-03-01T09:10:00.000+00:00,busbar,,N Current (RMS),A,213.6
,,2024-03-01T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
,,2024-03-01T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.9
,,2024-03-01T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,494.4
,,2024-03-01T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
,,2024-03-01T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
,,2024-03-01T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
,,2024-03-01T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.76
,,2024-03-01T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.77
,,2024-03-01T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.21
,,2024-03-01T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
,,2024-03-01T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
,,2024-03-01T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
,,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
,,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
,,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.31
,,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
,,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
,,2024-03-01T09:00:00.000+00:00,feeder,4,N Current (RMS),A,49.7
,,2024-03-01T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.7
,,2024-03-01T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
,,2024-03-01T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
,,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
,,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.84
,,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.43
,,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
,,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.16
,,2024-03-01T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
,,2024-03-01T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
,,2024-03-01T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,68.8
,,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.38
,,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
,,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.56
,,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.44
,,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,74.64
,,2024-03-01T09:00:00.000+00:00,feeder,2,N Current (RMS),A,170.5
,,2024-03-01T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,142.6
,,2024-03-01T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.3
,,2024-03-01T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,311.5
,,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
,,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
,,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
,,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
,,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
,,2024-03-01T09:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
,,2024-03-01T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
,,2024-03-01T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
,,2024-03-01T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Active Power,kW,46.3
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Active Power,kW,69.59
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Active Power,kW,119.87
,,2024-03-01T09:00:00.000+00:00,busbar,,N Current (RMS),A,222.5
,,2024-03-01T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.9
,,2024-03-01T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.7
,,2024-03-01T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,500.8
,,2024-03-01T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-03-01T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
,,2024-03-01T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
,,2024-03-01T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.44
,,2024-03-01T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.1
,,2024-03-01T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
,,2024-03-01T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.1
,,2024-03-01T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
,,2024-03-01T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
,,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
,,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
,,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
,,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.58
,,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.06
,,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.46
,,2024-03-01T08:50:00.000+00:00,feeder,4,N Current (RMS),A,47.6
,,2024-03-01T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,40.9
,,2024-03-01T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
,,2024-03-01T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.4
,,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
,,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
,,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.47
,,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.61
,,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
,,2024-03-01T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
,,2024-03-01T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
,,2024-03-01T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
,,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.01
,,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.39
,,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
,,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.82
,,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.22
,,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,70.37
,,2024-03-01T08:50:00.000+00:00,feeder,2,N Current (RMS),A,170.5
,,2024-03-01T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,111.0
,,2024-03-01T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.6
,,2024-03-01T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,293.0
,,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
,,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
,,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
,,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.14
,,2024-03-01T08:50:00.000+00:00,feeder,1,N Current (RMS),A,33.7
,,2024-03-01T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
,,2024-03-01T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
,,2024-03-01T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Active Power,kW,34.18
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Active Power,kW,77.72
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Active Power,kW,112.09
,,2024-03-01T08:50:00.000+00:00,busbar,,N Current (RMS),A,212.9
,,2024-03-01T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
,,2024-03-01T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
,,2024-03-01T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,468.1
,,2024-03-01T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
,,2024-03-01T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
,,2024-03-01T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
,,2024-03-01T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.5
,,2024-03-01T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
,,2024-03-01T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
,,2024-03-01T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
,,2024-03-01T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
,,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
,,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
,,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
,,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.53
,,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.99
,,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.98
,,2024-03-01T08:40:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-03-01T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.9
,,2024-03-01T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.0
,,2024-03-01T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
,,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.72
,,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
,,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
,,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.65
,,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.66
,,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.12
,,2024-03-01T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
,,2024-03-01T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.9
,,2024-03-01T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
,,2024-03-01T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.1
,,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.83
,,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
,,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.57
,,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.22
,,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.34
,,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,66.67
,,2024-03-01T08:40:00.000+00:00,feeder,2,N Current (RMS),A,145.8
,,2024-03-01T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,117.8
,,2024-03-01T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,156.6
,,2024-03-01T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,278.8
,,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
,,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
,,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
,,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
,,2024-03-01T08:40:00.000+00:00,feeder,1,N Current (RMS),A,46.3
,,2024-03-01T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
,,2024-03-01T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
,,2024-03-01T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.1
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,76.83
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,104.6
,,2024-03-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,171.6
,,2024-03-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,157.2
,,2024-03-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.7
,,2024-03-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,438.0
,,2024-03-01T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
,,2024-03-01T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
,,2024-03-01T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
,,2024-03-01T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
,,2024-03-01T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.19
,,2024-03-01T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.96
,,2024-03-01T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
,,2024-03-01T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.6
,,2024-03-01T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
,,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
,,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
,,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.81
,,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.26
,,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
,,2024-03-01T08:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
,,2024-03-01T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
,,2024-03-01T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
,,2024-03-01T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
,,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
,,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
,,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.55
,,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.37
,,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
,,2024-03-01T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-03-01T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,65.9
,,2024-03-01T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.8
,,2024-03-01T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.7
,,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.7
,,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.38
,,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
,,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.51
,,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.93
,,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,68.03
,,2024-03-01T08:30:00.000+00:00,feeder,2,N Current (RMS),A,161.6
,,2024-03-01T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.2
,,2024-03-01T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,177.8
,,2024-03-01T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,284.6
,,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
,,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
,,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.32
,,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.5
,,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
,,2024-03-01T08:30:00.000+00:00,feeder,1,N Current (RMS),A,62.6
,,2024-03-01T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
,,2024-03-01T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
,,2024-03-01T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.46
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,93.26
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,109.36
,,2024-03-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,207.6
,,2024-03-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
,,2024-03-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.2
,,2024-03-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,457.6
,,2024-03-01T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
,,2024-03-01T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
,,2024-03-01T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.51
,,2024-03-01T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.68
,,2024-03-01T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,21.68
,,2024-03-01T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
,,2024-03-01T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.7
,,2024-03-01T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,93.1
,,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
,,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
,,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.83
,,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.56
,,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.18
,,2024-03-01T08:20:00.000+00:00,feeder,4,N Current (RMS),A,38.1
,,2024-03-01T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
,,2024-03-01T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
,,2024-03-01T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
,,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
,,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
,,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.03
,,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.14
,,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
,,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
,,2024-03-01T08:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
,,2024-03-01T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,78.3
,,2024-03-01T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
,,2024-03-01T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
,,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.97
,,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
,,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
,,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.72
,,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.62
,,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,67.23
,,2024-03-01T08:20:00.000+00:00,feeder,2,N Current (RMS),A,149.8
,,2024-03-01T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,114.9
,,2024-03-01T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,219.2
,,2024-03-01T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,281.1
,,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
,,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
,,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.97
,,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.29
,,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
,,2024-03-01T08:20:00.000+00:00,feeder,1,N Current (RMS),A,64.1
,,2024-03-01T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
,,2024-03-01T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.0
,,2024-03-01T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.52
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,100.19
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,122.43
,,2024-03-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,216.5
,,2024-03-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,176.3
,,2024-03-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,416.8
,,2024-03-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,512.1
,,2024-03-01T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
,,2024-03-01T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
,,2024-03-01T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
,,2024-03-01T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
,,2024-03-01T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.48
,,2024-03-01T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.21
,,2024-03-01T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
,,2024-03-01T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
,,2024-03-01T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,80.6
,,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
,,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
,,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
,,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.2
,,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.59
,,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
,,2024-03-01T08:10:00.000+00:00,feeder,4,N Current (RMS),A,45.2
,,2024-03-01T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
,,2024-03-01T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
,,2024-03-01T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,47.1
,,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
,,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
,,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
,,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.63
,,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.58
,,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.27
,,2024-03-01T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
,,2024-03-01T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
,,2024-03-01T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
,,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.62
,,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.89
,,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
,,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.76
,,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.2
,,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,60.69
,,2024-03-01T08:10:00.000+00:00,feeder,2,N Current (RMS),A,141.0
,,2024-03-01T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.7
,,2024-03-01T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,205.9
,,2024-03-01T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,253.4
,,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
,,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
,,2024-03-01T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
,,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
,,2024-03-01T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.41
,,2024-03-01T08:10:00.000+00:00,feeder,1,N Current (RMS),A,72.1
,,2024-03-01T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
,,2024-03-01T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.6
,,2024-03-01T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,33.44
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,90.84
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,122.39
,,2024-03-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,234.3
,,2024-03-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.2
,,2024-03-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.0
,,2024-03-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,514.3
,,2024-03-01T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
,,2024-03-01T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
,,2024-03-01T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
,,2024-03-01T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
,,2024-03-01T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
,,2024-03-01T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.07
,,2024-03-01T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
,,2024-03-01T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.2
,,2024-03-01T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
,,2024-03-01T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
,,2024-03-01T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
,,2024-03-01T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
,,2024-03-01T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.14
,,2024-03-01T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.67
,,2024-03-01T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
,,2024-03-01T08:00:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-03-01T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.2
,,2024-03-01T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
,,2024-03-01T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.9
,,2024-03-01T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
,,2024-03-01T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
,,2024-03-01T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.84
,,2024-03-01T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.07
,,2024-03-01T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.94
,,2024-03-01T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
,,2024-03-01T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
,,2024-03-01T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.7
,,2024-03-01T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.58
,,2024-03-01T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
,,2024-03-01T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-03-01T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,31.05
,,2024-03-01T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.78
,,2024-03-01T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,64.63
,,2024-03-01T08:00:00.000+00:00,feeder,2,N Current (RMS),A,138.2
,,2024-03-01T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,132.4
,,2024-03-01T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,172.3
,,2024-03-01T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,269.3
,,2024-03-01T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
,,2024-03-01T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
,,2024-03-01T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
,,2024-03-01T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
,,2024-03-01T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.85
,,2024-03-01T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
,,2024-03-01T08:00:00.000+00:00,feeder,1,N Current (RMS),A,52.2
,,2024-03-01T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
,,2024-03-01T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
,,2024-03-01T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,37.08
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,80.94
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,103.14
,,2024-03-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,177.8
,,2024-03-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
,,2024-03-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.7
,,2024-03-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,429.5
,,2024-03-01T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
,,2024-03-01T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
,,2024-03-01T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
,,2024-03-01T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.17
,,2024-03-01T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.8
,,2024-03-01T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.06
,,2024-03-01T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
,,2024-03-01T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
,,2024-03-01T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
,,2024-03-01T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
,,2024-03-01T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
,,2024-03-01T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.87
,,2024-03-01T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
,,2024-03-01T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.48
,,2024-03-01T07:50:00.000+00:00,feeder,4,N Current (RMS),A,48.4
,,2024-03-01T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.9
,,2024-03-01T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
,,2024-03-01T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,49.4
,,2024-03-01T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
,,2024-03-01T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
,,2024-03-01T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
,,2024-03-01T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.97
,,2024-03-01T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.5
,,2024-03-01T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.3
,,2024-03-01T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
,,2024-03-01T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.9
,,2024-03-01T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.92
,,2024-03-01T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
,,2024-03-01T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
,,2024-03-01T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.41
,,2024-03-01T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.21
,,2024-03-01T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,68.54
,,2024-03-01T07:50:00.000+00:00,feeder,2,N Current (RMS),A,193.5
,,2024-03-01T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
,,2024-03-01T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,188.2
,,2024-03-01T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,283.6
,,2024-03-01T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
,,2024-03-01T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
,,2024-03-01T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
,,2024-03-01T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
,,2024-03-01T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
,,2024-03-01T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
,,2024-03-01T07:50:00.000+00:00,feeder,1,N Current (RMS),A,36.2
,,2024-03-01T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
,,2024-03-01T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
,,2024-03-01T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,22.38
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,91.47
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,114.69
,,2024-03-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,254.0
,,2024-03-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
,,2024-03-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.7
,,2024-03-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,474.8
,,2024-03-01T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
,,2024-03-01T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.81
,,2024-03-01T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.24
,,2024-03-01T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.79
,,2024-03-01T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
,,2024-03-01T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
,,2024-03-01T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
,,2024-03-01T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
,,2024-03-01T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-03-01T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
,,2024-03-01T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-19.16
,,2024-03-01T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
,,2024-03-01T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
,,2024-03-01T07:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
,,2024-03-01T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.4
,,2024-03-01T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
,,2024-03-01T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
,,2024-03-01T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.22
,,2024-03-01T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.39
,,2024-03-01T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.7
,,2024-03-01T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,27.57
,,2024-03-01T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.07
,,2024-03-01T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
,,2024-03-01T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
,,2024-03-01T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.2
,,2024-03-01T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.89
,,2024-03-01T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
,,2024-03-01T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
,,2024-03-01T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.81
,,2024-03-01T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,53.67
,,2024-03-01T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,64.75
,,2024-03-01T07:40:00.000+00:00,feeder,2,N Current (RMS),A,179.1
,,2024-03-01T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.4
,,2024-03-01T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,222.3
,,2024-03-01T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,268.4
,,2024-03-01T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
,,2024-03-01T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
,,2024-03-01T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-03-01T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
,,2024-03-01T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
,,2024-03-01T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.7
,,2024-03-01T07:40:00.000+00:00,feeder,1,N Current (RMS),A,41.0
,,2024-03-01T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
,,2024-03-01T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
,,2024-03-01T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.6
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,104.91
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,114.87
,,2024-03-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,219.5
,,2024-03-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
,,2024-03-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,433.0
,,2024-03-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,475.6
,,2024-03-01T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
,,2024-03-01T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
,,2024-03-01T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
,,2024-03-01T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
,,2024-03-01T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
,,2024-03-01T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.08
,,2024-03-01T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
,,2024-03-01T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.5
,,2024-03-01T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
,,2024-03-01T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
,,2024-03-01T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-03-01T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-01T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.81
,,2024-03-01T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
,,2024-03-01T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.86
,,2024-03-01T07:30:00.000+00:00,feeder,4,N Current (RMS),A,73.1
,,2024-03-01T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.3
,,2024-03-01T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
,,2024-03-01T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,120.6
,,2024-03-01T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
,,2024-03-01T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
,,2024-03-01T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
,,2024-03-01T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
,,2024-03-01T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.65
,,2024-03-01T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.67
,,2024-03-01T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
,,2024-03-01T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,94.9
,,2024-03-01T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
,,2024-03-01T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.27
,,2024-03-01T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
,,2024-03-01T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
,,2024-03-01T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.6
,,2024-03-01T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,60.1
,,2024-03-01T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,60.77
,,2024-03-01T07:30:00.000+00:00,feeder,2,N Current (RMS),A,176.0
,,2024-03-01T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
,,2024-03-01T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,249.0
,,2024-03-01T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,252.5
,,2024-03-01T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
,,2024-03-01T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
,,2024-03-01T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
,,2024-03-01T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.52
,,2024-03-01T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
,,2024-03-01T07:30:00.000+00:00,feeder,1,N Current (RMS),A,58.8
,,2024-03-01T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
,,2024-03-01T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
,,2024-03-01T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
