Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,30.19
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,107.32
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,116.06
,,2024-03-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,256.4
,,2024-03-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.8
,,2024-03-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,445.2
,,2024-03-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,481.2
,,2024-03-01T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
,,2024-03-01T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
,,2024-03-01T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
,,2024-03-01T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
,,2024-03-01T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
,,2024-03-01T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.35
,,2024-03-01T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
,,2024-03-01T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
,,2024-03-01T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
,,2024-03-01T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
,,2024-03-01T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
,,2024-03-01T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.82
,,2024-03-01T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.75
,,2024-03-01T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.84
,,2024-03-01T07:20:00.000+00:00,feeder,4,N Current (RMS),A,36.3
,,2024-03-01T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.5
,,2024-03-01T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
,,2024-03-01T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
,,2024-03-01T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
,,2024-03-01T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
,,2024-03-01T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.38
,,2024-03-01T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.98
,,2024-03-01T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.47
,,2024-03-01T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.5
,,2024-03-01T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
,,2024-03-01T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,60.7
,,2024-03-01T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.1
,,2024-03-01T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
,,2024-03-01T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
,,2024-03-01T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.54
,,2024-03-01T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.97
,,2024-03-01T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,54.85
,,2024-03-01T07:20:00.000+00:00,feeder,2,N Current (RMS),A,138.7
,,2024-03-01T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,84.4
,,2024-03-01T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,191.0
,,2024-03-01T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,227.4
,,2024-03-01T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
,,2024-03-01T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
,,2024-03-01T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-01T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
,,2024-03-01T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
,,2024-03-01T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
,,2024-03-01T07:20:00.000+00:00,feeder,1,N Current (RMS),A,49.6
,,2024-03-01T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
,,2024-03-01T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.3
,,2024-03-01T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.13
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,85.7
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,99.03
,,2024-03-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,181.9
,,2024-03-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
,,2024-03-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
,,2024-03-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.5
,,2024-03-01T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
,,2024-03-01T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
,,2024-03-01T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
,,2024-03-01T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.14
,,2024-03-01T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
,,2024-03-01T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
,,2024-03-01T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
,,2024-03-01T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
,,2024-03-01T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
,,2024-03-01T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
,,2024-03-01T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-01T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
,,2024-03-01T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.21
,,2024-03-01T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.29
,,2024-03-01T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.46
,,2024-03-01T07:10:00.000+00:00,feeder,4,N Current (RMS),A,53.8
,,2024-03-01T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,40.3
,,2024-03-01T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
,,2024-03-01T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
,,2024-03-01T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
,,2024-03-01T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
,,2024-03-01T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
,,2024-03-01T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.96
,,2024-03-01T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.22
,,2024-03-01T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.43
,,2024-03-01T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
,,2024-03-01T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
,,2024-03-01T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.5
,,2024-03-01T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
,,2024-03-01T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.85
,,2024-03-01T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.36
,,2024-03-01T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
,,2024-03-01T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.31
,,2024-03-01T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.21
,,2024-03-01T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,57.9
,,2024-03-01T07:10:00.000+00:00,feeder,2,N Current (RMS),A,139.4
,,2024-03-01T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
,,2024-03-01T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,147.0
,,2024-03-01T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,240.2
,,2024-03-01T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
,,2024-03-01T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
,,2024-03-01T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-03-01T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
,,2024-03-01T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
,,2024-03-01T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.28
,,2024-03-01T07:10:00.000+00:00,feeder,1,N Current (RMS),A,51.3
,,2024-03-01T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
,,2024-03-01T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.6
,,2024-03-01T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,28.64
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,85.23
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,98.66
,,2024-03-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,194.6
,,2024-03-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.6
,,2024-03-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
,,2024-03-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,408.6
,,2024-03-01T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
,,2024-03-01T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
,,2024-03-01T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
,,2024-03-01T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
,,2024-03-01T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.65
,,2024-03-01T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.01
,,2024-03-01T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
,,2024-03-01T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.4
,,2024-03-01T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
,,2024-03-01T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
,,2024-03-01T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
,,2024-03-01T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
,,2024-03-01T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.08
,,2024-03-01T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
,,2024-03-01T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.4
,,2024-03-01T07:00:00.000+00:00,feeder,4,N Current (RMS),A,45.9
,,2024-03-01T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
,,2024-03-01T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.6
,,2024-03-01T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
,,2024-03-01T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
,,2024-03-01T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
,,2024-03-01T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.68
,,2024-03-01T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
,,2024-03-01T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.37
,,2024-03-01T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
,,2024-03-01T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
,,2024-03-01T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
,,2024-03-01T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
,,2024-03-01T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.67
,,2024-03-01T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.27
,,2024-03-01T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
,,2024-03-01T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.07
,,2024-03-01T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.88
,,2024-03-01T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,74.21
,,2024-03-01T07:00:00.000+00:00,feeder,2,N Current (RMS),A,175.2
,,2024-03-01T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,120.9
,,2024-03-01T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,219.5
,,2024-03-01T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,307.4
,,2024-03-01T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
,,2024-03-01T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-03-01T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
,,2024-03-01T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
,,2024-03-01T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
,,2024-03-01T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
,,2024-03-01T07:00:00.000+00:00,feeder,1,N Current (RMS),A,63.8
,,2024-03-01T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
,,2024-03-01T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.3
,,2024-03-01T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.5
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.09
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,102.58
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,106.07
,,2024-03-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,206.8
,,2024-03-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
,,2024-03-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,427.5
,,2024-03-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,439.8
,,2024-03-01T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
,,2024-03-01T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
,,2024-03-01T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
,,2024-03-01T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.96
,,2024-03-01T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.79
,,2024-03-01T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,,2024-03-01T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
,,2024-03-01T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
,,2024-03-01T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
,,2024-03-01T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
,,2024-03-01T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
,,2024-03-01T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.76
,,2024-03-01T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.76
,,2024-03-01T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.57
,,2024-03-01T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.4
,,2024-03-01T06:50:00.000+00:00,feeder,4,N Current (RMS),A,50.3
,,2024-03-01T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,61.1
,,2024-03-01T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.7
,,2024-03-01T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
,,2024-03-01T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
,,2024-03-01T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
,,2024-03-01T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
,,2024-03-01T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
,,2024-03-01T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.14
,,2024-03-01T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
,,2024-03-01T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
,,2024-03-01T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
,,2024-03-01T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
,,2024-03-01T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.37
,,2024-03-01T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
,,2024-03-01T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
,,2024-03-01T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
,,2024-03-01T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,54.69
,,2024-03-01T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,69.18
,,2024-03-01T06:50:00.000+00:00,feeder,2,N Current (RMS),A,185.8
,,2024-03-01T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.9
,,2024-03-01T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,227.1
,,2024-03-01T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,286.5
,,2024-03-01T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
,,2024-03-01T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
,,2024-03-01T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
,,2024-03-01T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
,,2024-03-01T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.29
,,2024-03-01T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
,,2024-03-01T06:50:00.000+00:00,feeder,1,N Current (RMS),A,38.4
,,2024-03-01T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
,,2024-03-01T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.3
,,2024-03-01T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,98.48
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,103.96
,,2024-03-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,223.5
,,2024-03-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
,,2024-03-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,408.9
,,2024-03-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.4
,,2024-03-01T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
,,2024-03-01T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
,,2024-03-01T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
,,2024-03-01T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.95
,,2024-03-01T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
,,2024-03-01T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
,,2024-03-01T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
,,2024-03-01T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
,,2024-03-01T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
,,2024-03-01T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
,,2024-03-01T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
,,2024-03-01T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.58
,,2024-03-01T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.72
,,2024-03-01T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.84
,,2024-03-01T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
,,2024-03-01T06:40:00.000+00:00,feeder,4,N Current (RMS),A,43.4
,,2024-03-01T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
,,2024-03-01T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
,,2024-03-01T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
,,2024-03-01T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
,,2024-03-01T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
,,2024-03-01T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
,,2024-03-01T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
,,2024-03-01T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.95
,,2024-03-01T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
,,2024-03-01T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
,,2024-03-01T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
,,2024-03-01T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
,,2024-03-01T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.75
,,2024-03-01T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
,,2024-03-01T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
,,2024-03-01T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.32
,,2024-03-01T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.48
,,2024-03-01T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.92
,,2024-03-01T06:40:00.000+00:00,feeder,2,N Current (RMS),A,127.5
,,2024-03-01T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
,,2024-03-01T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,188.4
,,2024-03-01T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,219.5
,,2024-03-01T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-01T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.74
,,2024-03-01T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
,,2024-03-01T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
,,2024-03-01T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.58
,,2024-03-01T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.74
,,2024-03-01T06:40:00.000+00:00,feeder,1,N Current (RMS),A,72.9
,,2024-03-01T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
,,2024-03-01T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,74.9
,,2024-03-01T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.23
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,24.52
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,90.42
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,82.57
,,2024-03-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,163.1
,,2024-03-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
,,2024-03-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.1
,,2024-03-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.6
,,2024-03-01T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.1
,,2024-03-01T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
,,2024-03-01T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
,,2024-03-01T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
,,2024-03-01T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
,,2024-03-01T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
,,2024-03-01T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.9
,,2024-03-01T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
,,2024-03-01T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
,,2024-03-01T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
,,2024-03-01T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
,,2024-03-01T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-03-01T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.17
,,2024-03-01T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.64
,,2024-03-01T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
,,2024-03-01T06:30:00.000+00:00,feeder,4,N Current (RMS),A,37.7
,,2024-03-01T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
,,2024-03-01T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.0
,,2024-03-01T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
,,2024-03-01T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
,,2024-03-01T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
,,2024-03-01T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.15
,,2024-03-01T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.07
,,2024-03-01T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.69
,,2024-03-01T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-01T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
,,2024-03-01T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.6
,,2024-03-01T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.4
,,2024-03-01T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.29
,,2024-03-01T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
,,2024-03-01T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
,,2024-03-01T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.39
,,2024-03-01T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.69
,,2024-03-01T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.6
,,2024-03-01T06:30:00.000+00:00,feeder,2,N Current (RMS),A,134.3
,,2024-03-01T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.3
,,2024-03-01T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,153.1
,,2024-03-01T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,214.0
,,2024-03-01T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-01T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
,,2024-03-01T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-03-01T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
,,2024-03-01T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.59
,,2024-03-01T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
,,2024-03-01T06:30:00.000+00:00,feeder,1,N Current (RMS),A,41.8
,,2024-03-01T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
,,2024-03-01T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
,,2024-03-01T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,19.45
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,73.05
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,80.73
,,2024-03-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,164.5
,,2024-03-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
,,2024-03-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.8
,,2024-03-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.8
,,2024-03-01T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
,,2024-03-01T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-03-01T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
,,2024-03-01T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
,,2024-03-01T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
,,2024-03-01T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.48
,,2024-03-01T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
,,2024-03-01T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
,,2024-03-01T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
,,2024-03-01T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
,,2024-03-01T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
,,2024-03-01T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
,,2024-03-01T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.64
,,2024-03-01T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.8
,,2024-03-01T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.18
,,2024-03-01T06:20:00.000+00:00,feeder,4,N Current (RMS),A,25.8
,,2024-03-01T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.4
,,2024-03-01T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
,,2024-03-01T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
,,2024-03-01T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
,,2024-03-01T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
,,2024-03-01T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.96
,,2024-03-01T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.69
,,2024-03-01T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.72
,,2024-03-01T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
,,2024-03-01T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
,,2024-03-01T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,73.9
,,2024-03-01T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.99
,,2024-03-01T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.63
,,2024-03-01T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
,,2024-03-01T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.17
,,2024-03-01T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,43.68
,,2024-03-01T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.42
,,2024-03-01T06:20:00.000+00:00,feeder,2,N Current (RMS),A,117.7
,,2024-03-01T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,100.2
,,2024-03-01T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,181.7
,,2024-03-01T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,208.4
,,2024-03-01T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
,,2024-03-01T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
,,2024-03-01T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
,,2024-03-01T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
,,2024-03-01T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.83
,,2024-03-01T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.63
,,2024-03-01T06:20:00.000+00:00,feeder,1,N Current (RMS),A,45.0
,,2024-03-01T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
,,2024-03-01T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
,,2024-03-01T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,30.97
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,77.22
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,83.43
,,2024-03-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,152.2
,,2024-03-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
,,2024-03-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
,,2024-03-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
,,2024-03-01T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
,,2024-03-01T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
,,2024-03-01T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
,,2024-03-01T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
,,2024-03-01T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
,,2024-03-01T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
,,2024-03-01T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
,,2024-03-01T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
,,2024-03-01T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
,,2024-03-01T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
,,2024-03-01T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
,,2024-03-01T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
,,2024-03-01T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.85
,,2024-03-01T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.73
,,2024-03-01T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.4
,,2024-03-01T06:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
,,2024-03-01T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
,,2024-03-01T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
,,2024-03-01T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
,,2024-03-01T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
,,2024-03-01T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
,,2024-03-01T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
,,2024-03-01T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
,,2024-03-01T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
,,2024-03-01T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.92
,,2024-03-01T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-01T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-03-01T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
,,2024-03-01T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
,,2024-03-01T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.78
,,2024-03-01T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.41
,,2024-03-01T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.95
,,2024-03-01T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.54
,,2024-03-01T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.52
,,2024-03-01T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.34
,,2024-03-01T06:10:00.000+00:00,feeder,2,N Current (RMS),A,133.1
,,2024-03-01T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,93.5
,,2024-03-01T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,192.8
,,2024-03-01T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,221.4
,,2024-03-01T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-03-01T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
,,2024-03-01T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
,,2024-03-01T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
,,2024-03-01T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.15
,,2024-03-01T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.7
,,2024-03-01T06:10:00.000+00:00,feeder,1,N Current (RMS),A,63.3
,,2024-03-01T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
,,2024-03-01T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,63.9
,,2024-03-01T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,80.88
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,81.49
,,2024-03-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,172.2
,,2024-03-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
,,2024-03-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
,,2024-03-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
,,2024-03-01T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
,,2024-03-01T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
,,2024-03-01T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
,,2024-03-01T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
,,2024-03-01T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
,,2024-03-01T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.1
,,2024-03-01T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
,,2024-03-01T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
,,2024-03-01T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
,,2024-03-01T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
,,2024-03-01T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
,,2024-03-01T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
,,2024-03-01T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.84
,,2024-03-01T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.39
,,2024-03-01T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
,,2024-03-01T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.6
,,2024-03-01T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
,,2024-03-01T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
,,2024-03-01T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
,,2024-03-01T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-03-01T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.89
,,2024-03-01T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.83
,,2024-03-01T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.22
,,2024-03-01T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
,,2024-03-01T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
,,2024-03-01T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
,,2024-03-01T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.1
,,2024-03-01T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.26
,,2024-03-01T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.19
,,2024-03-01T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
,,2024-03-01T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.24
,,2024-03-01T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.47
,,2024-03-01T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,64.75
,,2024-03-01T06:00:00.000+00:00,feeder,2,N Current (RMS),A,153.6
,,2024-03-01T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
,,2024-03-01T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,137.1
,,2024-03-01T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,271.7
,,2024-03-01T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
,,2024-03-01T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
,,2024-03-01T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-01T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
,,2024-03-01T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
,,2024-03-01T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
,,2024-03-01T06:00:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-03-01T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
,,2024-03-01T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
,,2024-03-01T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.16
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.55
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,59.5
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,95.01
,,2024-03-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,165.2
,,2024-03-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
,,2024-03-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
,,2024-03-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.9
,,2024-03-01T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
,,2024-03-01T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
,,2024-03-01T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
,,2024-03-01T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
,,2024-03-01T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.36
,,2024-03-01T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
,,2024-03-01T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
,,2024-03-01T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
,,2024-03-01T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
,,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
,,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
,,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
,,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.88
,,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.28
,,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.19
,,2024-03-01T05:50:00.000+00:00,feeder,4,N Current (RMS),A,25.8
,,2024-03-01T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
,,2024-03-01T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
,,2024-03-01T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.9
,,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.39
,,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
,,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
,,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
,,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.76
,,2024-03-01T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-01T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
,,2024-03-01T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
,,2024-03-01T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
,,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.61
,,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.43
,,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
,,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.35
,,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.09
,,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.67
,,2024-03-01T05:50:00.000+00:00,feeder,2,N Current (RMS),A,105.7
,,2024-03-01T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.4
,,2024-03-01T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,126.9
,,2024-03-01T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,209.9
,,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
,,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
,,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
,,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
,,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
,,2024-03-01T05:50:00.000+00:00,feeder,1,N Current (RMS),A,28.3
,,2024-03-01T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
,,2024-03-01T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
,,2024-03-01T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,34.65
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,56.05
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,82.88
,,2024-03-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
,,2024-03-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.6
,,2024-03-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
,,2024-03-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.8
,,2024-03-01T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
,,2024-03-01T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-03-01T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
,,2024-03-01T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
,,2024-03-01T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
,,2024-03-01T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
,,2024-03-01T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
,,2024-03-01T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
,,2024-03-01T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
,,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
,,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
,,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
,,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.82
,,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.98
,,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
,,2024-03-01T05:40:00.000+00:00,feeder,4,N Current (RMS),A,26.1
,,2024-03-01T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.0
,,2024-03-01T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.3
,,2024-03-01T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
,,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.37
,,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.2
,,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
,,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.48
,,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
,,2024-03-01T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-01T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
,,2024-03-01T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
,,2024-03-01T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
,,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.29
,,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.12
,,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
,,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,26.87
,,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.86
,,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.05
,,2024-03-01T05:40:00.000+00:00,feeder,2,N Current (RMS),A,104.4
,,2024-03-01T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,115.3
,,2024-03-01T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,121.6
,,2024-03-01T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,206.9
,,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
,,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
,,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
,,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.44
,,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
,,2024-03-01T05:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-03-01T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.8
,,2024-03-01T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
,,2024-03-01T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
