Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.15
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,52.88
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,77.48
,,2024-03-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,118.8
,,2024-03-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.6
,,2024-03-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
,,2024-03-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.8
,,2024-03-01T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
,,2024-03-01T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
,,2024-03-01T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
,,2024-03-01T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
,,2024-03-01T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.68
,,2024-03-01T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.0
,,2024-03-01T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
,,2024-03-01T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
,,2024-03-01T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.9
,,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
,,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
,,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
,,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.4
,,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
,,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
,,2024-03-01T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.7
,,2024-03-01T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.3
,,2024-03-01T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
,,2024-03-01T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.0
,,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
,,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.29
,,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.71
,,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
,,2024-03-01T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
,,2024-03-01T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.2
,,2024-03-01T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
,,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.04
,,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.65
,,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.24
,,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.25
,,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,49.83
,,2024-03-01T05:30:00.000+00:00,feeder,2,N Current (RMS),A,120.6
,,2024-03-01T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,85.2
,,2024-03-01T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,131.6
,,2024-03-01T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,206.7
,,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.65
,,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.98
,,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
,,2024-03-01T05:30:00.000+00:00,feeder,1,N Current (RMS),A,31.0
,,2024-03-01T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
,,2024-03-01T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
,,2024-03-01T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,21.52
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,61.14
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,76.32
,,2024-03-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
,,2024-03-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
,,2024-03-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
,,2024-03-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.2
,,2024-03-01T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
,,2024-03-01T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
,,2024-03-01T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.08
,,2024-03-01T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
,,2024-03-01T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
,,2024-03-01T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
,,2024-03-01T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
,,2024-03-01T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
,,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
,,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
,,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
,,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.66
,,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.88
,,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
,,2024-03-01T05:20:00.000+00:00,feeder,4,N Current (RMS),A,22.6
,,2024-03-01T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
,,2024-03-01T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
,,2024-03-01T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
,,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
,,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
,,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
,,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.22
,,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
,,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.68
,,2024-03-01T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-01T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
,,2024-03-01T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
,,2024-03-01T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
,,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.85
,,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.35
,,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.92
,,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.79
,,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.57
,,2024-03-01T05:20:00.000+00:00,feeder,2,N Current (RMS),A,102.8
,,2024-03-01T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
,,2024-03-01T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,148.7
,,2024-03-01T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,188.3
,,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.01
,,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.63
,,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
,,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.04
,,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.69
,,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
,,2024-03-01T05:20:00.000+00:00,feeder,1,N Current (RMS),A,43.5
,,2024-03-01T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
,,2024-03-01T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
,,2024-03-01T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,23.6
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,68.22
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,73.67
,,2024-03-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,129.0
,,2024-03-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
,,2024-03-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
,,2024-03-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
,,2024-03-01T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
,,2024-03-01T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
,,2024-03-01T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
,,2024-03-01T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
,,2024-03-01T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
,,2024-03-01T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.44
,,2024-03-01T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
,,2024-03-01T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.0
,,2024-03-01T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
,,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
,,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
,,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
,,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.29
,,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.63
,,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.78
,,2024-03-01T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.7
,,2024-03-01T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
,,2024-03-01T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.7
,,2024-03-01T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
,,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
,,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
,,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
,,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.33
,,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.52
,,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.36
,,2024-03-01T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-01T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
,,2024-03-01T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
,,2024-03-01T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
,,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.03
,,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.23
,,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
,,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
,,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.03
,,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,47.32
,,2024-03-01T05:10:00.000+00:00,feeder,2,N Current (RMS),A,110.4
,,2024-03-01T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.5
,,2024-03-01T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,143.4
,,2024-03-01T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,195.2
,,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
,,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.22
,,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
,,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
,,2024-03-01T05:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
,,2024-03-01T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-03-01T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
,,2024-03-01T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,24.46
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,57.14
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,74.39
,,2024-03-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,129.4
,,2024-03-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
,,2024-03-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
,,2024-03-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
,,2024-03-01T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.13
,,2024-03-01T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
,,2024-03-01T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
,,2024-03-01T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
,,2024-03-01T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.05
,,2024-03-01T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.18
,,2024-03-01T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.3
,,2024-03-01T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
,,2024-03-01T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
,,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
,,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
,,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.9
,,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
,,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.81
,,2024-03-01T05:00:00.000+00:00,feeder,4,N Current (RMS),A,26.9
,,2024-03-01T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
,,2024-03-01T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
,,2024-03-01T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
,,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
,,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
,,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.53
,,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
,,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
,,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.02
,,2024-03-01T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-01T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
,,2024-03-01T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
,,2024-03-01T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
,,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.12
,,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
,,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
,,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.02
,,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.86
,,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,48.54
,,2024-03-01T05:00:00.000+00:00,feeder,2,N Current (RMS),A,119.9
,,2024-03-01T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
,,2024-03-01T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,108.6
,,2024-03-01T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,200.6
,,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
,,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.16
,,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.88
,,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
,,2024-03-01T05:00:00.000+00:00,feeder,1,N Current (RMS),A,25.8
,,2024-03-01T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
,,2024-03-01T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
,,2024-03-01T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.58
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.64
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Active Power,kW,48.21
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Active Power,kW,76.06
,,2024-03-01T05:00:00.000+00:00,busbar,,N Current (RMS),A,150.7
,,2024-03-01T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
,,2024-03-01T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
,,2024-03-01T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
,,2024-03-01T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
,,2024-03-01T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
,,2024-03-01T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.98
,,2024-03-01T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
,,2024-03-01T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
,,2024-03-01T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
,,2024-03-01T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
,,2024-03-01T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
,,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
,,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.83
,,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.93
,,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
,,2024-03-01T04:50:00.000+00:00,feeder,4,N Current (RMS),A,31.3
,,2024-03-01T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
,,2024-03-01T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
,,2024-03-01T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.2
,,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
,,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
,,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
,,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
,,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.32
,,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.39
,,2024-03-01T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-01T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
,,2024-03-01T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
,,2024-03-01T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
,,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.02
,,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
,,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
,,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.76
,,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.19
,,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.59
,,2024-03-01T04:50:00.000+00:00,feeder,2,N Current (RMS),A,130.9
,,2024-03-01T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
,,2024-03-01T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.3
,,2024-03-01T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,204.6
,,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
,,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
,,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
,,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
,,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
,,2024-03-01T04:50:00.000+00:00,feeder,1,N Current (RMS),A,29.4
,,2024-03-01T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
,,2024-03-01T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
,,2024-03-01T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Active Power,kW,50.49
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Active Power,kW,75.43
,,2024-03-01T04:50:00.000+00:00,busbar,,N Current (RMS),A,162.7
,,2024-03-01T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
,,2024-03-01T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.4
,,2024-03-01T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
,,2024-03-01T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
,,2024-03-01T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
,,2024-03-01T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
,,2024-03-01T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.23
,,2024-03-01T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
,,2024-03-01T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
,,2024-03-01T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,10.7
,,2024-03-01T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
,,2024-03-01T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
,,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
,,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
,,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
,,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.03
,,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.18
,,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.28
,,2024-03-01T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
,,2024-03-01T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
,,2024-03-01T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
,,2024-03-01T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
,,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.08
,,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.22
,,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.62
,,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.52
,,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
,,2024-03-01T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-01T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
,,2024-03-01T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
,,2024-03-01T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
,,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.8
,,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.62
,,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
,,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.39
,,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.69
,,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.42
,,2024-03-01T04:40:00.000+00:00,feeder,2,N Current (RMS),A,124.1
,,2024-03-01T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,72.6
,,2024-03-01T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.9
,,2024-03-01T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,199.4
,,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
,,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
,,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
,,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
,,2024-03-01T04:40:00.000+00:00,feeder,1,N Current (RMS),A,31.3
,,2024-03-01T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
,,2024-03-01T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
,,2024-03-01T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.98
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.28
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Active Power,kW,48.82
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Active Power,kW,74.44
,,2024-03-01T04:40:00.000+00:00,busbar,,N Current (RMS),A,156.8
,,2024-03-01T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
,,2024-03-01T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.1
,,2024-03-01T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
,,2024-03-01T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
,,2024-03-01T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
,,2024-03-01T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
,,2024-03-01T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.13
,,2024-03-01T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
,,2024-03-01T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
,,2024-03-01T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
,,2024-03-01T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
,,2024-03-01T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
,,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
,,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
,,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.01
,,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.14
,,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
,,2024-03-01T04:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
,,2024-03-01T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.8
,,2024-03-01T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
,,2024-03-01T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.9
,,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
,,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
,,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.06
,,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.23
,,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
,,2024-03-01T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-01T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
,,2024-03-01T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
,,2024-03-01T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
,,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.07
,,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.78
,,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
,,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.69
,,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.74
,,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.94
,,2024-03-01T04:30:00.000+00:00,feeder,2,N Current (RMS),A,120.2
,,2024-03-01T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
,,2024-03-01T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,104.2
,,2024-03-01T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,197.6
,,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
,,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
,,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
,,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
,,2024-03-01T04:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
,,2024-03-01T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
,,2024-03-01T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
,,2024-03-01T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.92
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Active Power,kW,73.6
,,2024-03-01T04:30:00.000+00:00,busbar,,N Current (RMS),A,148.2
,,2024-03-01T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
,,2024-03-01T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
,,2024-03-01T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
,,2024-03-01T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
,,2024-03-01T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
,,2024-03-01T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
,,2024-03-01T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.1
,,2024-03-01T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
,,2024-03-01T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.99
,,2024-03-01T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,10.5
,,2024-03-01T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
,,2024-03-01T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
,,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
,,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
,,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.37
,,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
,,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.62
,,2024-03-01T04:20:00.000+00:00,feeder,4,N Current (RMS),A,22.3
,,2024-03-01T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-03-01T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
,,2024-03-01T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
,,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
,,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
,,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
,,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.59
,,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.4
,,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.21
,,2024-03-01T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
,,2024-03-01T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.3
,,2024-03-01T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.6
,,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.87
,,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.83
,,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
,,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.43
,,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.15
,,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.78
,,2024-03-01T04:20:00.000+00:00,feeder,2,N Current (RMS),A,112.9
,,2024-03-01T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
,,2024-03-01T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,110.1
,,2024-03-01T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,192.9
,,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
,,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
,,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
,,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
,,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
,,2024-03-01T04:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
,,2024-03-01T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
,,2024-03-01T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
,,2024-03-01T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Active Power,kW,23.01
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Active Power,kW,58.59
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Active Power,kW,73.12
,,2024-03-01T04:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
,,2024-03-01T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
,,2024-03-01T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
,,2024-03-01T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
,,2024-03-01T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.2
,,2024-03-01T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-03-01T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
,,2024-03-01T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.12
,,2024-03-01T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.02
,,2024-03-01T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.24
,,2024-03-01T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
,,2024-03-01T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
,,2024-03-01T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.7
,,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
,,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
,,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
,,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.52
,,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.7
,,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.73
,,2024-03-01T04:10:00.000+00:00,feeder,4,N Current (RMS),A,22.1
,,2024-03-01T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
,,2024-03-01T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
,,2024-03-01T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
,,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
,,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
,,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
,,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
,,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.63
,,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
,,2024-03-01T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
,,2024-03-01T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
,,2024-03-01T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
,,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.69
,,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
,,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
,,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.96
,,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.7
,,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.59
,,2024-03-01T04:10:00.000+00:00,feeder,2,N Current (RMS),A,118.2
,,2024-03-01T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,78.9
,,2024-03-01T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
,,2024-03-01T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,200.5
,,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
,,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
,,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
,,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
,,2024-03-01T04:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
,,2024-03-01T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
,,2024-03-01T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
,,2024-03-01T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Active Power,kW,21.65
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Active Power,kW,54.04
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
,,2024-03-01T04:10:00.000+00:00,busbar,,N Current (RMS),A,142.5
,,2024-03-01T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
,,2024-03-01T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.6
,,2024-03-01T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
,,2024-03-01T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
,,2024-03-01T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
,,2024-03-01T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
,,2024-03-01T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
,,2024-03-01T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
,,2024-03-01T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.31
,,2024-03-01T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
,,2024-03-01T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.5
,,2024-03-01T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
,,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
,,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
,,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.37
,,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.56
,,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.88
,,2024-03-01T04:00:00.000+00:00,feeder,4,N Current (RMS),A,27.0
,,2024-03-01T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
,,2024-03-01T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
,,2024-03-01T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.2
,,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
,,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.57
,,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
,,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.7
,,2024-03-01T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-01T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
,,2024-03-01T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
,,2024-03-01T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
,,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.06
,,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.59
,,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.88
,,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.46
,,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,46.83
,,2024-03-01T04:00:00.000+00:00,feeder,2,N Current (RMS),A,114.9
,,2024-03-01T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,79.2
,,2024-03-01T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.2
,,2024-03-01T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,193.6
,,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
,,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.95
,,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
,,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
,,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
,,2024-03-01T04:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
,,2024-03-01T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
,,2024-03-01T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
,,2024-03-01T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,50.43
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,77.22
,,2024-03-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,147.7
,,2024-03-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
,,2024-03-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
,,2024-03-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
,,2024-03-01T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
,,2024-03-01T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
,,2024-03-01T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
,,2024-03-01T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
,,2024-03-01T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
,,2024-03-01T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.18
,,2024-03-01T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
,,2024-03-01T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
,,2024-03-01T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
,,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
,,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
,,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
,,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.06
,,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
,,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.39
,,2024-03-01T03:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
,,2024-03-01T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
,,2024-03-01T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
,,2024-03-01T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
,,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
,,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
,,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
,,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.82
,,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
,,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.81
,,2024-03-01T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-01T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-03-01T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
,,2024-03-01T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
,,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.14
,,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.89
,,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,18.16
,,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.28
,,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,46.87
,,2024-03-01T03:50:00.000+00:00,feeder,2,N Current (RMS),A,112.9
,,2024-03-01T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,80.2
,,2024-03-01T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
,,2024-03-01T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,193.4
,,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
,,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
,,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
,,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
,,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.3
,,2024-03-01T03:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
,,2024-03-01T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
,,2024-03-01T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
,,2024-03-01T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
