Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,21.83
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.36
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,72.54
,,2024-03-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,138.9
,,2024-03-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
,,2024-03-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.9
,,2024-03-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.2
,,2024-03-01T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
,,2024-03-01T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
,,2024-03-01T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.46
,,2024-03-01T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.96
,,2024-03-01T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.91
,,2024-03-01T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
,,2024-03-01T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
,,2024-03-01T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
,,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
,,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
,,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
,,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.28
,,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
,,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.06
,,2024-03-01T03:40:00.000+00:00,feeder,4,N Current (RMS),A,26.2
,,2024-03-01T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
,,2024-03-01T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
,,2024-03-01T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.4
,,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
,,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
,,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
,,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
,,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
,,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.73
,,2024-03-01T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-01T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
,,2024-03-01T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
,,2024-03-01T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
,,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.06
,,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.59
,,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.34
,,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.05
,,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.4
,,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.85
,,2024-03-01T03:40:00.000+00:00,feeder,2,N Current (RMS),A,122.9
,,2024-03-01T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,83.7
,,2024-03-01T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,98.6
,,2024-03-01T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,205.7
,,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
,,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
,,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
,,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
,,2024-03-01T03:40:00.000+00:00,feeder,1,N Current (RMS),A,25.9
,,2024-03-01T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
,,2024-03-01T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-03-01T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,22.77
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,48.82
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,75.89
,,2024-03-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,148.0
,,2024-03-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
,,2024-03-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
,,2024-03-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.3
,,2024-03-01T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
,,2024-03-01T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
,,2024-03-01T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.84
,,2024-03-01T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.87
,,2024-03-01T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
,,2024-03-01T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
,,2024-03-01T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
,,2024-03-01T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
,,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
,,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
,,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.98
,,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.58
,,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
,,2024-03-01T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
,,2024-03-01T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.7
,,2024-03-01T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.1
,,2024-03-01T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
,,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
,,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
,,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
,,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.97
,,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
,,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.4
,,2024-03-01T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-01T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
,,2024-03-01T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.9
,,2024-03-01T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
,,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.44
,,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
,,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.06
,,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.32
,,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.64
,,2024-03-01T03:30:00.000+00:00,feeder,2,N Current (RMS),A,111.2
,,2024-03-01T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,86.2
,,2024-03-01T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.3
,,2024-03-01T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,196.7
,,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
,,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
,,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
,,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
,,2024-03-01T03:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
,,2024-03-01T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
,,2024-03-01T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
,,2024-03-01T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.45
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,26.22
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,49.82
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,73.53
,,2024-03-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,133.5
,,2024-03-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.7
,,2024-03-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
,,2024-03-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
,,2024-03-01T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
,,2024-03-01T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
,,2024-03-01T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
,,2024-03-01T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.07
,,2024-03-01T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.72
,,2024-03-01T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
,,2024-03-01T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.1
,,2024-03-01T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
,,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
,,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
,,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
,,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.2
,,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
,,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.29
,,2024-03-01T03:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
,,2024-03-01T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.6
,,2024-03-01T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.8
,,2024-03-01T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.8
,,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
,,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
,,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
,,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
,,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
,,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.31
,,2024-03-01T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-01T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
,,2024-03-01T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
,,2024-03-01T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
,,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.62
,,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.87
,,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
,,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.74
,,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,22.4
,,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.99
,,2024-03-01T03:20:00.000+00:00,feeder,2,N Current (RMS),A,112.7
,,2024-03-01T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,85.6
,,2024-03-01T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,95.3
,,2024-03-01T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,194.3
,,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
,,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.25
,,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
,,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.67
,,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
,,2024-03-01T03:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
,,2024-03-01T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
,,2024-03-01T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
,,2024-03-01T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,25.28
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,46.91
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,73.73
,,2024-03-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,134.0
,,2024-03-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
,,2024-03-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
,,2024-03-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.5
,,2024-03-01T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
,,2024-03-01T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
,,2024-03-01T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
,,2024-03-01T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.8
,,2024-03-01T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.19
,,2024-03-01T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.46
,,2024-03-01T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
,,2024-03-01T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
,,2024-03-01T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
,,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
,,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
,,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
,,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.12
,,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
,,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.43
,,2024-03-01T03:10:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-03-01T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
,,2024-03-01T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
,,2024-03-01T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
,,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
,,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.04
,,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
,,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
,,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.51
,,2024-03-01T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
,,2024-03-01T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
,,2024-03-01T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
,,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.13
,,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
,,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
,,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.48
,,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,23.03
,,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.58
,,2024-03-01T03:10:00.000+00:00,feeder,2,N Current (RMS),A,111.8
,,2024-03-01T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.1
,,2024-03-01T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,98.0
,,2024-03-01T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,192.9
,,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
,,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
,,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
,,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
,,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
,,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.35
,,2024-03-01T03:10:00.000+00:00,feeder,1,N Current (RMS),A,23.2
,,2024-03-01T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
,,2024-03-01T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
,,2024-03-01T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,25.73
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.62
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,74.34
,,2024-03-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,138.6
,,2024-03-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
,,2024-03-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
,,2024-03-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,308.4
,,2024-03-01T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
,,2024-03-01T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
,,2024-03-01T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
,,2024-03-01T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
,,2024-03-01T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.35
,,2024-03-01T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.22
,,2024-03-01T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
,,2024-03-01T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
,,2024-03-01T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.4
,,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
,,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.3
,,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.93
,,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
,,2024-03-01T03:00:00.000+00:00,feeder,4,N Current (RMS),A,21.8
,,2024-03-01T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
,,2024-03-01T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
,,2024-03-01T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
,,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
,,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.31
,,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.54
,,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.7
,,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.01
,,2024-03-01T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-01T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.7
,,2024-03-01T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
,,2024-03-01T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
,,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.39
,,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.53
,,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
,,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.42
,,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.09
,,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,47.11
,,2024-03-01T03:00:00.000+00:00,feeder,2,N Current (RMS),A,113.3
,,2024-03-01T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
,,2024-03-01T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,105.7
,,2024-03-01T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,195.1
,,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
,,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
,,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
,,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.28
,,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
,,2024-03-01T03:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
,,2024-03-01T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
,,2024-03-01T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
,,2024-03-01T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,22.66
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,49.35
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,72.45
,,2024-03-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,133.7
,,2024-03-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
,,2024-03-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
,,2024-03-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
,,2024-03-01T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
,,2024-03-01T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
,,2024-03-01T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
,,2024-03-01T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
,,2024-03-01T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.81
,,2024-03-01T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
,,2024-03-01T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
,,2024-03-01T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
,,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
,,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
,,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.98
,,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.38
,,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
,,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.68
,,2024-03-01T02:50:00.000+00:00,feeder,4,N Current (RMS),A,36.1
,,2024-03-01T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
,,2024-03-01T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.7
,,2024-03-01T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
,,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
,,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
,,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
,,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
,,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.32
,,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
,,2024-03-01T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
,,2024-03-01T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.2
,,2024-03-01T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
,,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.36
,,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.74
,,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.55
,,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.1
,,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.44
,,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.31
,,2024-03-01T02:50:00.000+00:00,feeder,2,N Current (RMS),A,116.7
,,2024-03-01T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.8
,,2024-03-01T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,103.5
,,2024-03-01T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,204.1
,,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
,,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.37
,,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
,,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.18
,,2024-03-01T02:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-03-01T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
,,2024-03-01T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-03-01T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.3
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.53
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Active Power,kW,56.25
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Active Power,kW,72.79
,,2024-03-01T02:50:00.000+00:00,busbar,,N Current (RMS),A,133.9
,,2024-03-01T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
,,2024-03-01T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,234.4
,,2024-03-01T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
,,2024-03-01T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
,,2024-03-01T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
,,2024-03-01T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
,,2024-03-01T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
,,2024-03-01T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
,,2024-03-01T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.3
,,2024-03-01T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
,,2024-03-01T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
,,2024-03-01T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
,,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
,,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
,,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
,,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.78
,,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
,,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.77
,,2024-03-01T02:40:00.000+00:00,feeder,4,N Current (RMS),A,40.5
,,2024-03-01T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
,,2024-03-01T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,57.6
,,2024-03-01T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,33.4
,,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
,,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
,,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.82
,,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
,,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.53
,,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
,,2024-03-01T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-01T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
,,2024-03-01T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
,,2024-03-01T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
,,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.37
,,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.43
,,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
,,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.47
,,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.67
,,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,48.6
,,2024-03-01T02:40:00.000+00:00,feeder,2,N Current (RMS),A,110.9
,,2024-03-01T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.4
,,2024-03-01T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.2
,,2024-03-01T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,201.3
,,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
,,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
,,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
,,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
,,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
,,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
,,2024-03-01T02:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
,,2024-03-01T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
,,2024-03-01T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
,,2024-03-01T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.05
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Active Power,kW,58.85
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Active Power,kW,74.74
,,2024-03-01T02:40:00.000+00:00,busbar,,N Current (RMS),A,135.3
,,2024-03-01T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
,,2024-03-01T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.7
,,2024-03-01T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
,,2024-03-01T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
,,2024-03-01T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
,,2024-03-01T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
,,2024-03-01T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
,,2024-03-01T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.1
,,2024-03-01T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
,,2024-03-01T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
,,2024-03-01T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
,,2024-03-01T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
,,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
,,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
,,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
,,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.14
,,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
,,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.7
,,2024-03-01T02:30:00.000+00:00,feeder,4,N Current (RMS),A,36.1
,,2024-03-01T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
,,2024-03-01T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
,,2024-03-01T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
,,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
,,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
,,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
,,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.27
,,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.35
,,2024-03-01T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-01T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
,,2024-03-01T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
,,2024-03-01T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
,,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.4
,,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
,,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
,,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.28
,,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.42
,,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.05
,,2024-03-01T02:30:00.000+00:00,feeder,2,N Current (RMS),A,108.8
,,2024-03-01T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,91.6
,,2024-03-01T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
,,2024-03-01T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,199.1
,,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
,,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
,,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
,,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
,,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.29
,,2024-03-01T02:30:00.000+00:00,feeder,1,N Current (RMS),A,25.6
,,2024-03-01T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
,,2024-03-01T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
,,2024-03-01T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Active Power,kW,56.9
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Active Power,kW,74.72
,,2024-03-01T02:30:00.000+00:00,busbar,,N Current (RMS),A,131.0
,,2024-03-01T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.9
,,2024-03-01T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,237.4
,,2024-03-01T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.3
,,2024-03-01T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
,,2024-03-01T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
,,2024-03-01T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-03-01T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
,,2024-03-01T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.92
,,2024-03-01T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.46
,,2024-03-01T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
,,2024-03-01T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
,,2024-03-01T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
,,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
,,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
,,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.17
,,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.07
,,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.27
,,2024-03-01T02:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-03-01T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.5
,,2024-03-01T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
,,2024-03-01T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.2
,,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
,,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.83
,,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.44
,,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
,,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.34
,,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
,,2024-03-01T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-01T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
,,2024-03-01T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
,,2024-03-01T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
,,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.22
,,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.59
,,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
,,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.13
,,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.16
,,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,46.6
,,2024-03-01T02:20:00.000+00:00,feeder,2,N Current (RMS),A,106.3
,,2024-03-01T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.9
,,2024-03-01T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.5
,,2024-03-01T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,193.8
,,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
,,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
,,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
,,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.3
,,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
,,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
,,2024-03-01T02:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-03-01T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
,,2024-03-01T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
,,2024-03-01T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Active Power,kW,24.89
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.05
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Active Power,kW,75.66
,,2024-03-01T02:20:00.000+00:00,busbar,,N Current (RMS),A,139.0
,,2024-03-01T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
,,2024-03-01T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
,,2024-03-01T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
,,2024-03-01T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
,,2024-03-01T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
,,2024-03-01T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
,,2024-03-01T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.16
,,2024-03-01T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.1
,,2024-03-01T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
,,2024-03-01T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.5
,,2024-03-01T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
,,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
,,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
,,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
,,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.74
,,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
,,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.09
,,2024-03-01T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,,2024-03-01T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
,,2024-03-01T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
,,2024-03-01T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
,,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
,,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
,,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
,,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
,,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.12
,,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
,,2024-03-01T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-01T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
,,2024-03-01T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
,,2024-03-01T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
,,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.51
,,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.61
,,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
,,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.48
,,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.31
,,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.41
,,2024-03-01T02:10:00.000+00:00,feeder,2,N Current (RMS),A,113.0
,,2024-03-01T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
,,2024-03-01T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.2
,,2024-03-01T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,200.7
,,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
,,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.09
,,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
,,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
,,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.89
,,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
,,2024-03-01T02:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
,,2024-03-01T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
,,2024-03-01T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
,,2024-03-01T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Active Power,kW,24.26
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Active Power,kW,49.21
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Active Power,kW,77.47
,,2024-03-01T02:10:00.000+00:00,busbar,,N Current (RMS),A,144.5
,,2024-03-01T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
,,2024-03-01T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
,,2024-03-01T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.6
,,2024-03-01T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
,,2024-03-01T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
,,2024-03-01T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
,,2024-03-01T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.06
,,2024-03-01T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
,,2024-03-01T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
,,2024-03-01T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,13.3
,,2024-03-01T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
,,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
,,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
,,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
,,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.81
,,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
,,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.58
,,2024-03-01T02:00:00.000+00:00,feeder,4,N Current (RMS),A,25.5
,,2024-03-01T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
,,2024-03-01T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
,,2024-03-01T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.4
,,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
,,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.64
,,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
,,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.74
,,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
,,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.16
,,2024-03-01T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
,,2024-03-01T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
,,2024-03-01T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.1
,,2024-03-01T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
,,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.28
,,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.79
,,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.98
,,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.27
,,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.76
,,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.61
,,2024-03-01T02:00:00.000+00:00,feeder,2,N Current (RMS),A,109.8
,,2024-03-01T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.2
,,2024-03-01T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,124.7
,,2024-03-01T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,206.0
,,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
,,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
,,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
,,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
,,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
,,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
,,2024-03-01T02:00:00.000+00:00,feeder,1,N Current (RMS),A,27.3
,,2024-03-01T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
,,2024-03-01T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
,,2024-03-01T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
