Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Active Power,kW,26.06
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Active Power,kW,54.76
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Active Power,kW,77.56
,,2024-03-01T02:00:00.000+00:00,busbar,,N Current (RMS),A,143.4
,,2024-03-01T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
,,2024-03-01T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
,,2024-03-01T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.9
,,2024-03-01T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
,,2024-03-01T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
,,2024-03-01T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.51
,,2024-03-01T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
,,2024-03-01T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.36
,,2024-03-01T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
,,2024-03-01T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
,,2024-03-01T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
,,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
,,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
,,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
,,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.91
,,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.55
,,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.94
,,2024-03-01T01:50:00.000+00:00,feeder,4,N Current (RMS),A,30.3
,,2024-03-01T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.6
,,2024-03-01T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
,,2024-03-01T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.9
,,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
,,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
,,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
,,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.46
,,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
,,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.15
,,2024-03-01T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
,,2024-03-01T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
,,2024-03-01T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
,,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.89
,,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.09
,,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.91
,,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.45
,,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.35
,,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.7
,,2024-03-01T01:50:00.000+00:00,feeder,2,N Current (RMS),A,93.1
,,2024-03-01T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,120.4
,,2024-03-01T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,131.4
,,2024-03-01T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,206.5
,,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
,,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
,,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
,,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
,,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
,,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
,,2024-03-01T01:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
,,2024-03-01T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
,,2024-03-01T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
,,2024-03-01T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.81
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Active Power,kW,55.93
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Active Power,kW,78.99
,,2024-03-01T01:50:00.000+00:00,busbar,,N Current (RMS),A,130.2
,,2024-03-01T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
,,2024-03-01T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.4
,,2024-03-01T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.4
,,2024-03-01T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
,,2024-03-01T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
,,2024-03-01T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
,,2024-03-01T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
,,2024-03-01T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
,,2024-03-01T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
,,2024-03-01T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
,,2024-03-01T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
,,2024-03-01T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
,,2024-03-01T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
,,2024-03-01T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-03-01T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
,,2024-03-01T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.1
,,2024-03-01T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.4
,,2024-03-01T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
,,2024-03-01T01:40:00.000+00:00,feeder,4,N Current (RMS),A,27.5
,,2024-03-01T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.2
,,2024-03-01T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
,,2024-03-01T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
,,2024-03-01T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
,,2024-03-01T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
,,2024-03-01T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.01
,,2024-03-01T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.55
,,2024-03-01T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
,,2024-03-01T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
,,2024-03-01T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
,,2024-03-01T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
,,2024-03-01T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
,,2024-03-01T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.32
,,2024-03-01T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
,,2024-03-01T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
,,2024-03-01T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.82
,,2024-03-01T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.17
,,2024-03-01T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.59
,,2024-03-01T01:40:00.000+00:00,feeder,2,N Current (RMS),A,94.4
,,2024-03-01T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.9
,,2024-03-01T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.0
,,2024-03-01T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,210.4
,,2024-03-01T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
,,2024-03-01T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
,,2024-03-01T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
,,2024-03-01T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
,,2024-03-01T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.47
,,2024-03-01T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
,,2024-03-01T01:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
,,2024-03-01T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
,,2024-03-01T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
,,2024-03-01T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Active Power,kW,34.45
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Active Power,kW,55.67
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Active Power,kW,79.73
,,2024-03-01T01:40:00.000+00:00,busbar,,N Current (RMS),A,127.1
,,2024-03-01T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
,,2024-03-01T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
,,2024-03-01T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,331.7
,,2024-03-01T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
,,2024-03-01T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
,,2024-03-01T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
,,2024-03-01T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.08
,,2024-03-01T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
,,2024-03-01T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.2
,,2024-03-01T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
,,2024-03-01T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
,,2024-03-01T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
,,2024-03-01T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
,,2024-03-01T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
,,2024-03-01T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
,,2024-03-01T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.5
,,2024-03-01T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
,,2024-03-01T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
,,2024-03-01T01:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
,,2024-03-01T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.0
,,2024-03-01T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
,,2024-03-01T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
,,2024-03-01T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
,,2024-03-01T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.44
,,2024-03-01T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
,,2024-03-01T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
,,2024-03-01T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
,,2024-03-01T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.3
,,2024-03-01T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
,,2024-03-01T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.4
,,2024-03-01T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
,,2024-03-01T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.76
,,2024-03-01T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.33
,,2024-03-01T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
,,2024-03-01T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.93
,,2024-03-01T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.25
,,2024-03-01T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,52.01
,,2024-03-01T01:30:00.000+00:00,feeder,2,N Current (RMS),A,130.1
,,2024-03-01T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,79.1
,,2024-03-01T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,119.8
,,2024-03-01T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,216.4
,,2024-03-01T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
,,2024-03-01T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
,,2024-03-01T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.22
,,2024-03-01T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
,,2024-03-01T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
,,2024-03-01T01:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-03-01T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
,,2024-03-01T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
,,2024-03-01T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Active Power,kW,21.36
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Active Power,kW,53.32
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Active Power,kW,82.43
,,2024-03-01T01:30:00.000+00:00,busbar,,N Current (RMS),A,160.4
,,2024-03-01T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
,,2024-03-01T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.4
,,2024-03-01T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
,,2024-03-01T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
,,2024-03-01T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
,,2024-03-01T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
,,2024-03-01T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.95
,,2024-03-01T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
,,2024-03-01T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
,,2024-03-01T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.0
,,2024-03-01T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.7
,,2024-03-01T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
,,2024-03-01T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
,,2024-03-01T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
,,2024-03-01T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-03-01T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.59
,,2024-03-01T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
,,2024-03-01T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.5
,,2024-03-01T01:20:00.000+00:00,feeder,4,N Current (RMS),A,31.3
,,2024-03-01T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.2
,,2024-03-01T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
,,2024-03-01T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.1
,,2024-03-01T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
,,2024-03-01T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.97
,,2024-03-01T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.55
,,2024-03-01T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.95
,,2024-03-01T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
,,2024-03-01T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
,,2024-03-01T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
,,2024-03-01T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.2
,,2024-03-01T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
,,2024-03-01T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.8
,,2024-03-01T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
,,2024-03-01T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.37
,,2024-03-01T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,20.88
,,2024-03-01T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,39.86
,,2024-03-01T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.37
,,2024-03-01T01:20:00.000+00:00,feeder,2,N Current (RMS),A,124.6
,,2024-03-01T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,89.7
,,2024-03-01T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,166.5
,,2024-03-01T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,221.7
,,2024-03-01T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
,,2024-03-01T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
,,2024-03-01T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
,,2024-03-01T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.04
,,2024-03-01T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.32
,,2024-03-01T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.03
,,2024-03-01T01:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
,,2024-03-01T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
,,2024-03-01T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.4
,,2024-03-01T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Active Power,kW,25.24
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Active Power,kW,69.03
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Active Power,kW,83.76
,,2024-03-01T01:20:00.000+00:00,busbar,,N Current (RMS),A,163.7
,,2024-03-01T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.8
,,2024-03-01T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.1
,,2024-03-01T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.7
,,2024-03-01T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
,,2024-03-01T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
,,2024-03-01T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
,,2024-03-01T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.52
,,2024-03-01T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
,,2024-03-01T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.9
,,2024-03-01T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
,,2024-03-01T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
,,2024-03-01T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
,,2024-03-01T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
,,2024-03-01T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
,,2024-03-01T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.01
,,2024-03-01T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.69
,,2024-03-01T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
,,2024-03-01T01:10:00.000+00:00,feeder,4,N Current (RMS),A,46.2
,,2024-03-01T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.9
,,2024-03-01T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.6
,,2024-03-01T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
,,2024-03-01T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
,,2024-03-01T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
,,2024-03-01T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
,,2024-03-01T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
,,2024-03-01T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
,,2024-03-01T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.06
,,2024-03-01T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
,,2024-03-01T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
,,2024-03-01T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
,,2024-03-01T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.85
,,2024-03-01T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.15
,,2024-03-01T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
,,2024-03-01T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.74
,,2024-03-01T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.39
,,2024-03-01T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.65
,,2024-03-01T01:10:00.000+00:00,feeder,2,N Current (RMS),A,115.1
,,2024-03-01T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.7
,,2024-03-01T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,173.3
,,2024-03-01T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,218.9
,,2024-03-01T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
,,2024-03-01T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
,,2024-03-01T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
,,2024-03-01T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
,,2024-03-01T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
,,2024-03-01T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
,,2024-03-01T01:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
,,2024-03-01T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
,,2024-03-01T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
,,2024-03-01T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.45
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Active Power,kW,76.53
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Active Power,kW,83.36
,,2024-03-01T01:10:00.000+00:00,busbar,,N Current (RMS),A,167.2
,,2024-03-01T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
,,2024-03-01T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.3
,,2024-03-01T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
,,2024-03-01T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
,,2024-03-01T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
,,2024-03-01T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
,,2024-03-01T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
,,2024-03-01T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.45
,,2024-03-01T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
,,2024-03-01T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
,,2024-03-01T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
,,2024-03-01T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
,,2024-03-01T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
,,2024-03-01T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
,,2024-03-01T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
,,2024-03-01T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.5
,,2024-03-01T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
,,2024-03-01T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
,,2024-03-01T01:00:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-03-01T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
,,2024-03-01T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.9
,,2024-03-01T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
,,2024-03-01T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
,,2024-03-01T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.47
,,2024-03-01T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
,,2024-03-01T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
,,2024-03-01T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.5
,,2024-03-01T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
,,2024-03-01T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
,,2024-03-01T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.0
,,2024-03-01T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-03-01T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.38
,,2024-03-01T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
,,2024-03-01T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
,,2024-03-01T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.67
,,2024-03-01T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.09
,,2024-03-01T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.21
,,2024-03-01T01:00:00.000+00:00,feeder,2,N Current (RMS),A,120.5
,,2024-03-01T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.2
,,2024-03-01T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,192.7
,,2024-03-01T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,221.0
,,2024-03-01T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
,,2024-03-01T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
,,2024-03-01T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
,,2024-03-01T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.09
,,2024-03-01T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
,,2024-03-01T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
,,2024-03-01T01:00:00.000+00:00,feeder,1,N Current (RMS),A,23.9
,,2024-03-01T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
,,2024-03-01T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,,2024-03-01T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Active Power,kW,33.18
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Active Power,kW,72.23
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Active Power,kW,83.67
,,2024-03-01T01:00:00.000+00:00,busbar,,N Current (RMS),A,152.2
,,2024-03-01T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
,,2024-03-01T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
,,2024-03-01T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.9
,,2024-03-01T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
,,2024-03-01T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
,,2024-03-01T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
,,2024-03-01T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.91
,,2024-03-01T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.43
,,2024-03-01T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
,,2024-03-01T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
,,2024-03-01T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
,,2024-03-01T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
,,2024-03-01T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
,,2024-03-01T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
,,2024-03-01T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
,,2024-03-01T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.29
,,2024-03-01T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.1
,,2024-03-01T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.47
,,2024-03-01T00:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
,,2024-03-01T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.7
,,2024-03-01T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
,,2024-03-01T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
,,2024-03-01T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-03-01T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
,,2024-03-01T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
,,2024-03-01T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
,,2024-03-01T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
,,2024-03-01T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.6
,,2024-03-01T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
,,2024-03-01T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.5
,,2024-03-01T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.9
,,2024-03-01T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.86
,,2024-03-01T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
,,2024-03-01T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
,,2024-03-01T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.5
,,2024-03-01T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.88
,,2024-03-01T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,56.35
,,2024-03-01T00:50:00.000+00:00,feeder,2,N Current (RMS),A,131.9
,,2024-03-01T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,100.1
,,2024-03-01T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.3
,,2024-03-01T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,234.5
,,2024-03-01T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
,,2024-03-01T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
,,2024-03-01T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
,,2024-03-01T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
,,2024-03-01T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.4
,,2024-03-01T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
,,2024-03-01T00:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
,,2024-03-01T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
,,2024-03-01T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
,,2024-03-01T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Active Power,kW,29.19
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Active Power,kW,62.34
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Active Power,kW,85.99
,,2024-03-01T00:50:00.000+00:00,busbar,,N Current (RMS),A,156.5
,,2024-03-01T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.7
,,2024-03-01T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
,,2024-03-01T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,357.9
,,2024-03-01T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
,,2024-03-01T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
,,2024-03-01T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
,,2024-03-01T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.85
,,2024-03-01T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.22
,,2024-03-01T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
,,2024-03-01T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
,,2024-03-01T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
,,2024-03-01T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
,,2024-03-01T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
,,2024-03-01T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
,,2024-03-01T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
,,2024-03-01T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.07
,,2024-03-01T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.89
,,2024-03-01T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.08
,,2024-03-01T00:40:00.000+00:00,feeder,4,N Current (RMS),A,26.5
,,2024-03-01T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
,,2024-03-01T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.2
,,2024-03-01T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.8
,,2024-03-01T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
,,2024-03-01T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
,,2024-03-01T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
,,2024-03-01T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
,,2024-03-01T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
,,2024-03-01T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.34
,,2024-03-01T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
,,2024-03-01T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
,,2024-03-01T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
,,2024-03-01T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.01
,,2024-03-01T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.62
,,2024-03-01T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
,,2024-03-01T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.57
,,2024-03-01T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.6
,,2024-03-01T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,56.24
,,2024-03-01T00:40:00.000+00:00,feeder,2,N Current (RMS),A,128.4
,,2024-03-01T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,100.9
,,2024-03-01T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,149.0
,,2024-03-01T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,234.0
,,2024-03-01T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
,,2024-03-01T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
,,2024-03-01T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
,,2024-03-01T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
,,2024-03-01T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
,,2024-03-01T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
,,2024-03-01T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
,,2024-03-01T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
,,2024-03-01T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
,,2024-03-01T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Active Power,kW,31.98
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Active Power,kW,64.1
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Active Power,kW,87.82
,,2024-03-01T00:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
,,2024-03-01T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.8
,,2024-03-01T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.3
,,2024-03-01T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
,,2024-03-01T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
,,2024-03-01T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
,,2024-03-01T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
,,2024-03-01T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.97
,,2024-03-01T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.46
,,2024-03-01T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
,,2024-03-01T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.3
,,2024-03-01T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.9
,,2024-03-01T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
,,2024-03-01T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
,,2024-03-01T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
,,2024-03-01T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
,,2024-03-01T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.1
,,2024-03-01T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
,,2024-03-01T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.67
,,2024-03-01T00:30:00.000+00:00,feeder,4,N Current (RMS),A,26.8
,,2024-03-01T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
,,2024-03-01T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
,,2024-03-01T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
,,2024-03-01T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
,,2024-03-01T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
,,2024-03-01T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.13
,,2024-03-01T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
,,2024-03-01T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
,,2024-03-01T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.09
,,2024-03-01T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
,,2024-03-01T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
,,2024-03-01T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
,,2024-03-01T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.91
,,2024-03-01T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.83
,,2024-03-01T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
,,2024-03-01T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.37
,,2024-03-01T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.27
,,2024-03-01T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,58.68
,,2024-03-01T00:30:00.000+00:00,feeder,2,N Current (RMS),A,127.6
,,2024-03-01T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.8
,,2024-03-01T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.2
,,2024-03-01T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,243.4
,,2024-03-01T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
,,2024-03-01T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
,,2024-03-01T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
,,2024-03-01T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
,,2024-03-01T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.39
,,2024-03-01T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
,,2024-03-01T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
,,2024-03-01T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
,,2024-03-01T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
,,2024-03-01T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Active Power,kW,39.48
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Active Power,kW,62.66
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Active Power,kW,89.38
,,2024-03-01T00:30:00.000+00:00,busbar,,N Current (RMS),A,139.5
,,2024-03-01T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
,,2024-03-01T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
,,2024-03-01T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
,,2024-03-01T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
,,2024-03-01T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
,,2024-03-01T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
,,2024-03-01T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
,,2024-03-01T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
,,2024-03-01T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.8
,,2024-03-01T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
,,2024-03-01T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
,,2024-03-01T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
,,2024-03-01T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
,,2024-03-01T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
,,2024-03-01T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
,,2024-03-01T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.49
,,2024-03-01T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.8
,,2024-03-01T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
,,2024-03-01T00:20:00.000+00:00,feeder,4,N Current (RMS),A,24.9
,,2024-03-01T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
,,2024-03-01T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
,,2024-03-01T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.3
,,2024-03-01T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
,,2024-03-01T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
,,2024-03-01T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
,,2024-03-01T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.03
,,2024-03-01T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
,,2024-03-01T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
,,2024-03-01T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
,,2024-03-01T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
,,2024-03-01T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
,,2024-03-01T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
,,2024-03-01T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.5
,,2024-03-01T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.04
,,2024-03-01T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
,,2024-03-01T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.57
,,2024-03-01T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.54
,,2024-03-01T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,65.5
,,2024-03-01T00:20:00.000+00:00,feeder,2,N Current (RMS),A,154.1
,,2024-03-01T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,106.2
,,2024-03-01T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,188.5
,,2024-03-01T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,269.8
,,2024-03-01T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
,,2024-03-01T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
,,2024-03-01T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
,,2024-03-01T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
,,2024-03-01T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
,,2024-03-01T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
,,2024-03-01T00:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
,,2024-03-01T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
,,2024-03-01T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
,,2024-03-01T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.52
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Active Power,kW,71.76
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Active Power,kW,96.72
,,2024-03-01T00:20:00.000+00:00,busbar,,N Current (RMS),A,183.8
,,2024-03-01T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
,,2024-03-01T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
,,2024-03-01T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,398.6
,,2024-03-01T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
,,2024-03-01T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
,,2024-03-01T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
,,2024-03-01T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.6
,,2024-03-01T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.57
,,2024-03-01T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
,,2024-03-01T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
,,2024-03-01T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
,,2024-03-01T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.0
,,2024-03-01T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
,,2024-03-01T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
,,2024-03-01T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
,,2024-03-01T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
,,2024-03-01T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.36
,,2024-03-01T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.69
,,2024-03-01T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.62
,,2024-03-01T00:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
,,2024-03-01T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
,,2024-03-01T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
,,2024-03-01T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.4
,,2024-03-01T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
,,2024-03-01T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
,,2024-03-01T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
,,2024-03-01T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
,,2024-03-01T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
,,2024-03-01T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
,,2024-03-01T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
,,2024-03-01T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
,,2024-03-01T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
,,2024-03-01T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
,,2024-03-01T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.28
,,2024-03-01T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.51
,,2024-03-01T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
,,2024-03-01T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.24
,,2024-03-01T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.13
,,2024-03-01T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,72.65
,,2024-03-01T00:10:00.000+00:00,feeder,2,N Current (RMS),A,188.0
,,2024-03-01T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,87.7
,,2024-03-01T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,168.6
,,2024-03-01T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,297.0
,,2024-03-01T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
,,2024-03-01T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
,,2024-03-01T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
,,2024-03-01T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.11
,,2024-03-01T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
,,2024-03-01T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
,,2024-03-01T00:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
,,2024-03-01T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
,,2024-03-01T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
,,2024-03-01T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
