Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Active Power,kW,26.6
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Active Power,kW,68.56
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Active Power,kW,103.88
,,2024-03-01T00:10:00.000+00:00,busbar,,N Current (RMS),A,211.6
,,2024-03-01T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
,,2024-03-01T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
,,2024-03-01T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,425.1
,,2024-03-01T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
,,2024-03-01T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
,,2024-03-01T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
,,2024-03-01T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.65
,,2024-03-01T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
,,2024-03-01T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.23
,,2024-03-01T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
,,2024-03-01T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
,,2024-03-01T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
,,2024-03-01T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
,,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
,,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
,,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
,,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.36
,,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
,,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
,,2024-03-01T00:00:00.000+00:00,feeder,4,N Current (RMS),A,28.0
,,2024-03-01T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
,,2024-03-01T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
,,2024-03-01T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.9
,,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
,,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
,,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
,,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.1
,,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.86
,,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
,,2024-03-01T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
,,2024-03-01T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.3
,,2024-03-01T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
,,2024-03-01T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
,,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.34
,,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.85
,,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
,,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.77
,,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.57
,,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,62.24
,,2024-03-01T00:00:00.000+00:00,feeder,2,N Current (RMS),A,150.8
,,2024-03-01T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,89.9
,,2024-03-01T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,162.5
,,2024-03-01T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,254.8
,,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
,,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
,,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
,,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.34
,,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
,,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
,,2024-03-01T00:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
,,2024-03-01T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
,,2024-03-01T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
,,2024-03-01T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.5
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Active Power,kW,68.78
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Active Power,kW,94.8
,,2024-03-01T00:00:00.000+00:00,busbar,,N Current (RMS),A,172.7
,,2024-03-01T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.7
,,2024-03-01T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
,,2024-03-01T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,388.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,4,N Current (RMS),A,38.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,66.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,2,N Current (RMS),A,161.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,102.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,273.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,1,N Current (RMS),A,37.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,busbar,,L3 Active Power,kW,28.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,busbar,,L2 Active Power,kW,76.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,busbar,,L1 Active Power,kW,101.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,busbar,,N Current (RMS),A,190.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,415.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,4,N Current (RMS),A,35.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,68.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,2,N Current (RMS),A,168.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,139.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,284.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,1,N Current (RMS),A,27.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,busbar,,L3 Active Power,kW,33.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,busbar,,L2 Active Power,kW,71.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,busbar,,L1 Active Power,kW,102.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,busbar,,N Current (RMS),A,187.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,423.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,63.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,2,N Current (RMS),A,148.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,113.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,154.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,259.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,1,N Current (RMS),A,45.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,busbar,,L3 Active Power,kW,34.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,busbar,,L2 Active Power,kW,73.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,busbar,,L1 Active Power,kW,107.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,busbar,,N Current (RMS),A,203.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,302.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,442.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,4,N Current (RMS),A,37.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,68.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,2,N Current (RMS),A,171.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,168.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,279.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,1,N Current (RMS),A,31.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,busbar,,L3 Active Power,kW,25.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,busbar,,L2 Active Power,kW,78.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,busbar,,L1 Active Power,kW,102.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,busbar,,N Current (RMS),A,190.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,424.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-18.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,4,N Current (RMS),A,47.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,23.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,69.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,2,N Current (RMS),A,174.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,183.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,285.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,1,N Current (RMS),A,35.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,busbar,,L2 Active Power,kW,81.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,busbar,,L1 Active Power,kW,107.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,busbar,,N Current (RMS),A,189.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,336.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,443.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-20.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,4,N Current (RMS),A,57.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,76.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,2,N Current (RMS),A,198.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,164.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,316.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,1,N Current (RMS),A,44.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,busbar,,L2 Active Power,kW,85.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,busbar,,L1 Active Power,kW,117.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,busbar,,N Current (RMS),A,213.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,483.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-15.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,4,N Current (RMS),A,78.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,68.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,2,N Current (RMS),A,158.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,114.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,157.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,280.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,1,N Current (RMS),A,34.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,busbar,,L3 Active Power,kW,27.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,busbar,,L2 Active Power,kW,95.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,busbar,,L1 Active Power,kW,104.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,busbar,,N Current (RMS),A,188.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,394.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,430.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
