Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-16.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,31.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,4,N Current (RMS),A,86.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,126.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,71.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,2,N Current (RMS),A,166.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,116.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,150.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,292.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,1,N Current (RMS),A,31.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,busbar,,L3 Active Power,kW,31.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,busbar,,L2 Active Power,kW,97.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,busbar,,L1 Active Power,kW,109.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,busbar,,N Current (RMS),A,188.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,447.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-19.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,4,N Current (RMS),A,54.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,96.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,73.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,72.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,2,N Current (RMS),A,140.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,178.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,295.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,1,N Current (RMS),A,33.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,busbar,,L3 Active Power,kW,40.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,busbar,,L2 Active Power,kW,93.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,busbar,,L1 Active Power,kW,113.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,busbar,,N Current (RMS),A,155.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,464.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-19.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,4,N Current (RMS),A,52.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,78.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,88.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,72.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,2,N Current (RMS),A,166.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,169.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,297.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,1,N Current (RMS),A,35.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,busbar,,L3 Active Power,kW,33.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,busbar,,L2 Active Power,kW,90.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,busbar,,L1 Active Power,kW,114.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,busbar,,N Current (RMS),A,180.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,471.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-22.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,4,N Current (RMS),A,54.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,63.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,76.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,2,N Current (RMS),A,171.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,148.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,162.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,312.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,busbar,,L3 Active Power,kW,37.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,busbar,,L2 Active Power,kW,84.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,busbar,,L1 Active Power,kW,118.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,busbar,,N Current (RMS),A,169.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,485.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-23.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,4,N Current (RMS),A,63.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,94.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,62.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,40.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,76.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,2,N Current (RMS),A,175.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,170.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,314.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,busbar,,L3 Active Power,kW,34.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,busbar,,L2 Active Power,kW,85.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,busbar,,L1 Active Power,kW,111.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,busbar,,N Current (RMS),A,156.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,459.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-23.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,21.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,4,N Current (RMS),A,69.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,89.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,78.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,2,N Current (RMS),A,174.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,130.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,187.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,321.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,busbar,,L3 Active Power,kW,36.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,busbar,,L2 Active Power,kW,100.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,busbar,,L1 Active Power,kW,114.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,busbar,,N Current (RMS),A,149.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,412.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,469.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-28.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,4,N Current (RMS),A,70.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,116.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,84.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,82.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,2,N Current (RMS),A,187.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,135.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,185.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,338.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,1,N Current (RMS),A,28.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,busbar,,L2 Active Power,kW,96.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,busbar,,L1 Active Power,kW,117.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,busbar,,N Current (RMS),A,161.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,482.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-31.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,4,N Current (RMS),A,72.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,128.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,75.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,75.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,2,N Current (RMS),A,161.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,143.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,179.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,309.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
