Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,busbar,,L3 Active Power,kW,29.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,busbar,,L2 Active Power,kW,92.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,busbar,,L1 Active Power,kW,115.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,busbar,,N Current (RMS),A,138.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,475.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-27.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,4,N Current (RMS),A,70.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,118.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,76.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,2,N Current (RMS),A,136.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,188.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,183.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,312.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,1,N Current (RMS),A,54.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,65.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,busbar,,L3 Active Power,kW,41.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,busbar,,L2 Active Power,kW,100.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,busbar,,L1 Active Power,kW,118.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,busbar,,N Current (RMS),A,135.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,411.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,489.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-18.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,4,N Current (RMS),A,39.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,37.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,48.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,82.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,2,N Current (RMS),A,179.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,156.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,201.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,339.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,1,N Current (RMS),A,44.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,busbar,,L3 Active Power,kW,39.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,busbar,,L2 Active Power,kW,95.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,busbar,,L1 Active Power,kW,129.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,busbar,,N Current (RMS),A,211.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,394.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,532.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-23.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,4,N Current (RMS),A,48.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,97.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,95.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,81.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,2,N Current (RMS),A,171.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,174.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,203.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,336.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,1,N Current (RMS),A,35.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,busbar,,L2 Active Power,kW,89.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,busbar,,L1 Active Power,kW,133.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,busbar,,N Current (RMS),A,204.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,552.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-31.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,4,N Current (RMS),A,65.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,130.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,71.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,64.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,81.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,2,N Current (RMS),A,159.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,195.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,218.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,336.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,1,N Current (RMS),A,32.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,busbar,,L3 Active Power,kW,39.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,busbar,,L2 Active Power,kW,100.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,busbar,,L1 Active Power,kW,137.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,busbar,,N Current (RMS),A,183.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,417.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,566.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-44.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,4,N Current (RMS),A,113.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,185.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,126.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,76.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,2,N Current (RMS),A,157.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,199.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,317.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,busbar,,L3 Active Power,kW,23.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,busbar,,L2 Active Power,kW,90.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,busbar,,L1 Active Power,kW,138.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,busbar,,N Current (RMS),A,189.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,572.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-32.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,21.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,4,N Current (RMS),A,59.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,131.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,89.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,79.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,54.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,76.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,2,N Current (RMS),A,158.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,159.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,223.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,314.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,1,N Current (RMS),A,28.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,busbar,,L3 Active Power,kW,33.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,busbar,,L2 Active Power,kW,108.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,busbar,,L1 Active Power,kW,132.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,busbar,,N Current (RMS),A,172.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,448.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,546.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-30.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,4,N Current (RMS),A,47.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,125.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,94.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,100.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,56.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,72.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,2,N Current (RMS),A,161.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,231.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,300.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,1,N Current (RMS),A,36.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,busbar,,L3 Active Power,kW,23.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,busbar,,L2 Active Power,kW,114.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,busbar,,L1 Active Power,kW,132.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,busbar,,N Current (RMS),A,196.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,470.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,546.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-27.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,4,N Current (RMS),A,58.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,117.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,69.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,2,N Current (RMS),A,165.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,205.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,286.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
