Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,busbar,,L2 Active Power,kW,94.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,busbar,,L1 Active Power,kW,130.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,busbar,,N Current (RMS),A,207.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,533.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-20.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,4,N Current (RMS),A,42.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,83.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,72.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,59.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,63.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,2,N Current (RMS),A,135.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,150.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,244.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,263.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,busbar,,L3 Active Power,kW,41.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,busbar,,L2 Active Power,kW,111.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,busbar,,L1 Active Power,kW,125.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,busbar,,N Current (RMS),A,191.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,459.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,517.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-20.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,4,N Current (RMS),A,46.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,83.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,75.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,83.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,103.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,76.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,74.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,2,N Current (RMS),A,162.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,168.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,316.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,308.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,1,N Current (RMS),A,22.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,busbar,,L3 Active Power,kW,48.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,busbar,,L2 Active Power,kW,134.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,busbar,,L1 Active Power,kW,135.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,busbar,,N Current (RMS),A,208.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,552.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,557.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-20.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,4,N Current (RMS),A,43.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,78.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,85.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,2,N Current (RMS),A,212.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,133.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,323.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,353.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,1,N Current (RMS),A,31.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,busbar,,L3 Active Power,kW,42.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,busbar,,L2 Active Power,kW,136.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,busbar,,L1 Active Power,kW,145.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,busbar,,N Current (RMS),A,253.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,560.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,599.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-28.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,4,N Current (RMS),A,65.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,121.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,61.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,77.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,2,N Current (RMS),A,155.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,167.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,254.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,318.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,1,N Current (RMS),A,33.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,busbar,,L3 Active Power,kW,32.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,busbar,,L2 Active Power,kW,120.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,busbar,,L1 Active Power,kW,130.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,busbar,,N Current (RMS),A,188.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,498.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,540.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-20.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,4,N Current (RMS),A,44.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,87.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,41.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,75.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,2,N Current (RMS),A,141.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,174.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,225.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,311.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,busbar,,L3 Active Power,kW,48.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,busbar,,L2 Active Power,kW,106.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,busbar,,L1 Active Power,kW,132.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,busbar,,N Current (RMS),A,181.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,202.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,441.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,547.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,17.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,71.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-17.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,20.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,4,N Current (RMS),A,50.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,78.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,74.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,84.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,75.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,2,N Current (RMS),A,163.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,147.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,222.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,311.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,1,N Current (RMS),A,54.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,busbar,,L2 Active Power,kW,110.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,busbar,,L1 Active Power,kW,140.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,busbar,,N Current (RMS),A,236.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,455.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,580.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-18.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,4,N Current (RMS),A,59.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,74.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,72.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,2,N Current (RMS),A,157.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,143.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,218.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,300.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,1,N Current (RMS),A,44.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,busbar,,L2 Active Power,kW,110.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,busbar,,L1 Active Power,kW,126.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,busbar,,N Current (RMS),A,219.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,460.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,523.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,59.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-15.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,4,N Current (RMS),A,58.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,83.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,98.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,78.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,2,N Current (RMS),A,180.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,216.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,325.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
