Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,1,N Current (RMS),A,49.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,busbar,,L3 Active Power,kW,42.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,busbar,,L2 Active Power,kW,111.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,busbar,,L1 Active Power,kW,140.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,busbar,,N Current (RMS),A,256.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,464.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,582.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,4,N Current (RMS),A,54.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,85.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,105.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,78.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,2,N Current (RMS),A,175.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,153.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,201.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,328.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,1,N Current (RMS),A,60.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,busbar,,L3 Active Power,kW,52.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,busbar,,L2 Active Power,kW,110.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,busbar,,L1 Active Power,kW,147.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,busbar,,N Current (RMS),A,251.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,457.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,610.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,4,N Current (RMS),A,58.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,85.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,110.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,83.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,2,N Current (RMS),A,189.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,155.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,207.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,346.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,1,N Current (RMS),A,70.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,busbar,,L3 Active Power,kW,50.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,busbar,,L2 Active Power,kW,111.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,busbar,,L1 Active Power,kW,150.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,busbar,,N Current (RMS),A,267.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,463.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,626.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-26.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,4,N Current (RMS),A,52.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,109.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,125.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,93.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,83.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,2,N Current (RMS),A,162.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,186.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,223.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,347.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,1,N Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,busbar,,L3 Active Power,kW,55.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,busbar,,L2 Active Power,kW,117.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,busbar,,L1 Active Power,kW,148.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,busbar,,N Current (RMS),A,197.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,485.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,617.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-27.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,4,N Current (RMS),A,64.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,142.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,3,N Current (RMS),A,1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,117.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,80.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,2,N Current (RMS),A,156.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,184.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,197.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,335.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,1,N Current (RMS),A,39.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,busbar,,L3 Active Power,kW,54.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,busbar,,L2 Active Power,kW,116.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,busbar,,L1 Active Power,kW,144.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,busbar,,N Current (RMS),A,176.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,482.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,601.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,22.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,4,N Current (RMS),A,46.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,97.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,54.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,77.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,2,N Current (RMS),A,153.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,177.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,227.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,323.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,1,N Current (RMS),A,49.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,busbar,,L3 Active Power,kW,43.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,busbar,,L2 Active Power,kW,116.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,busbar,,L1 Active Power,kW,151.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,busbar,,N Current (RMS),A,220.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,482.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,630.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-19.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,4,N Current (RMS),A,55.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,85.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,87.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,121.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,44.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,55.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,82.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,2,N Current (RMS),A,160.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,186.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,230.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,344.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,busbar,,L2 Active Power,kW,117.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,busbar,,L1 Active Power,kW,145.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,busbar,,N Current (RMS),A,218.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,488.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,605.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-14.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,4,N Current (RMS),A,65.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,61.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,23.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,59.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,85.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,2,N Current (RMS),A,189.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,154.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,247.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,355.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,1,N Current (RMS),A,32.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,busbar,,L3 Active Power,kW,52.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,busbar,,L2 Active Power,kW,104.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,busbar,,L1 Active Power,kW,150.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,busbar,,N Current (RMS),A,268.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,221.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,436.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,629.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,4,N Current (RMS),A,65.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,56.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,109.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,55.62
