Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,80.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,2,N Current (RMS),A,176.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,153.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,231.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,333.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,busbar,,L3 Active Power,kW,48.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,busbar,,L2 Active Power,kW,101.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,busbar,,L1 Active Power,kW,143.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,busbar,,N Current (RMS),A,257.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,422.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,598.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,4,N Current (RMS),A,52.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,79.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,2,N Current (RMS),A,171.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,158.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,225.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,330.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,busbar,,L3 Active Power,kW,55.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,busbar,,L2 Active Power,kW,96.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,busbar,,L1 Active Power,kW,138.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,busbar,,N Current (RMS),A,234.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,399.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,573.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,4,N Current (RMS),A,62.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,81.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,89.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,58.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,83.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,2,N Current (RMS),A,195.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,244.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,349.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,1,N Current (RMS),A,41.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,busbar,,L3 Active Power,kW,48.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,busbar,,L2 Active Power,kW,105.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,busbar,,L1 Active Power,kW,141.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,busbar,,N Current (RMS),A,273.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,201.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,438.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,591.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,4,N Current (RMS),A,75.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,83.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,2,N Current (RMS),A,221.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,116.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,241.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,348.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,1,N Current (RMS),A,36.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,busbar,,L2 Active Power,kW,102.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,busbar,,L1 Active Power,kW,148.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,busbar,,N Current (RMS),A,313.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,426.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,620.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,4,N Current (RMS),A,41.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,76.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,84.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,2,N Current (RMS),A,210.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,215.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,351.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,1,N Current (RMS),A,34.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,busbar,,L3 Active Power,kW,48.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,busbar,,L2 Active Power,kW,96.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,busbar,,L1 Active Power,kW,136.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,busbar,,N Current (RMS),A,255.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,202.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,402.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,568.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,41.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,4,N Current (RMS),A,42.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,52.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,84.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,2,N Current (RMS),A,194.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,218.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,349.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,1,N Current (RMS),A,23.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,71.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,busbar,,L3 Active Power,kW,56.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,busbar,,L2 Active Power,kW,96.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,busbar,,L1 Active Power,kW,138.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,busbar,,N Current (RMS),A,217.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,400.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,575.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,4,N Current (RMS),A,46.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,97.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,56.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,81.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,2,N Current (RMS),A,192.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,235.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,339.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,busbar,,L3 Active Power,kW,51.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,busbar,,L2 Active Power,kW,103.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,busbar,,L1 Active Power,kW,136.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,busbar,,N Current (RMS),A,239.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,431.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,569.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,4,N Current (RMS),A,47.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,58.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,22.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,94.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,62.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,76.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,2,N Current (RMS),A,192.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,261.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,321.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,busbar,,L3 Active Power,kW,42.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,busbar,,L2 Active Power,kW,109.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,busbar,,L1 Active Power,kW,128.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,busbar,,N Current (RMS),A,243.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,457.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,541.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,66.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,4,N Current (RMS),A,65.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
