Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,76.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,52.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,75.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,2,N Current (RMS),A,146.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,182.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,219.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,319.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,1,N Current (RMS),A,59.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,60.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,busbar,,L3 Active Power,kW,54.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,busbar,,L2 Active Power,kW,102.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,busbar,,L1 Active Power,kW,140.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,busbar,,N Current (RMS),A,241.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,428.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,588.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,4,N Current (RMS),A,40.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,78.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,2,N Current (RMS),A,168.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,158.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,220.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,328.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,1,N Current (RMS),A,29.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,busbar,,L3 Active Power,kW,49.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,busbar,,L2 Active Power,kW,91.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,busbar,,L1 Active Power,kW,128.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,busbar,,N Current (RMS),A,211.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,385.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,537.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,4,N Current (RMS),A,34.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,77.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,2,N Current (RMS),A,192.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,186.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,322.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,busbar,,L2 Active Power,kW,82.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,busbar,,L1 Active Power,kW,118.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,busbar,,N Current (RMS),A,198.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,494.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,4,N Current (RMS),A,43.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,55.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,73.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,2,N Current (RMS),A,168.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,124.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,195.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,304.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,1,N Current (RMS),A,41.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,busbar,,L3 Active Power,kW,44.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,busbar,,L2 Active Power,kW,98.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,busbar,,L1 Active Power,kW,115.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,busbar,,N Current (RMS),A,174.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,407.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,480.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,4,N Current (RMS),A,41.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,87.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,80.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,2,N Current (RMS),A,187.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,129.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,202.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,332.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,busbar,,L3 Active Power,kW,43.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,busbar,,L2 Active Power,kW,95.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,busbar,,L1 Active Power,kW,121.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,busbar,,N Current (RMS),A,201.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,505.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,4,N Current (RMS),A,45.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,78.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,2,N Current (RMS),A,185.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,129.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,207.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,325.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,busbar,,L3 Active Power,kW,41.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,busbar,,L2 Active Power,kW,91.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,busbar,,L1 Active Power,kW,130.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,busbar,,N Current (RMS),A,232.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,379.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,540.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,40.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,4,N Current (RMS),A,34.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,39.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,76.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,2,N Current (RMS),A,153.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,166.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,192.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,317.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,1,N Current (RMS),A,31.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,busbar,,L3 Active Power,kW,53.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,busbar,,L2 Active Power,kW,84.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,busbar,,L1 Active Power,kW,117.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,busbar,,N Current (RMS),A,162.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,487.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-14.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,4,N Current (RMS),A,54.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,41.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,73.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,2,N Current (RMS),A,145.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,161.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,171.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,306.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,busbar,,L3 Active Power,kW,63.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,busbar,,L2 Active Power,kW,86.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,busbar,,L1 Active Power,kW,121.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,busbar,,N Current (RMS),A,160.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,358.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,503.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,83.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,4,N Current (RMS),A,50.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
