Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,27.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,85.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,114.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,57.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,77.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,2,N Current (RMS),A,159.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,141.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,239.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,320.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,busbar,,L3 Active Power,kW,64.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,busbar,,L2 Active Power,kW,109.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,busbar,,L1 Active Power,kW,124.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,busbar,,N Current (RMS),A,154.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,455.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,517.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-21.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,4,N Current (RMS),A,42.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,80.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,73.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,2,N Current (RMS),A,147.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,160.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,186.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,305.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,1,N Current (RMS),A,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,busbar,,L3 Active Power,kW,55.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,busbar,,L2 Active Power,kW,89.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,busbar,,L1 Active Power,kW,122.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,busbar,,N Current (RMS),A,151.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,374.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,509.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-18.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,4,N Current (RMS),A,45.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,95.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,82.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,2,N Current (RMS),A,226.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,112.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,147.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,345.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,1,N Current (RMS),A,22.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,busbar,,L3 Active Power,kW,39.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,busbar,,L2 Active Power,kW,83.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,busbar,,L1 Active Power,kW,125.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,busbar,,N Current (RMS),A,211.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,164.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,519.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-16.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,4,N Current (RMS),A,40.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,88.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,2,N Current (RMS),A,252.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,367.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,1,N Current (RMS),A,20.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,busbar,,L3 Active Power,kW,37.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,busbar,,L2 Active Power,kW,75.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,busbar,,L1 Active Power,kW,135.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,busbar,,N Current (RMS),A,262.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,157.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,560.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-16.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,4,N Current (RMS),A,38.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,63.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,2,N Current (RMS),A,150.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,117.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,264.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,1,N Current (RMS),A,25.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,busbar,,L3 Active Power,kW,40.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,busbar,,L2 Active Power,kW,72.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,busbar,,L1 Active Power,kW,112.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,busbar,,N Current (RMS),A,180.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,466.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,4,N Current (RMS),A,34.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,101.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,73.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,2,N Current (RMS),A,152.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,166.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,306.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,1,N Current (RMS),A,44.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,busbar,,L2 Active Power,kW,88.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,busbar,,L1 Active Power,kW,123.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,busbar,,N Current (RMS),A,192.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,201.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,511.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,4,N Current (RMS),A,45.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,78.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,2,N Current (RMS),A,204.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,195.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,327.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,1,N Current (RMS),A,44.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,busbar,,L3 Active Power,kW,31.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,busbar,,L2 Active Power,kW,89.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,busbar,,L1 Active Power,kW,134.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,busbar,,N Current (RMS),A,261.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,373.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,558.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-20.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,4,N Current (RMS),A,49.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,111.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,55.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,74.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,2,N Current (RMS),A,171.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,130.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,232.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,312.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,1,N Current (RMS),A,57.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,busbar,,L3 Active Power,kW,36.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,busbar,,L2 Active Power,kW,99.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,busbar,,L1 Active Power,kW,143.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,busbar,,N Current (RMS),A,234.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,414.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,595.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.39
