Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-19.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,4,N Current (RMS),A,46.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,75.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,2,N Current (RMS),A,181.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,193.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,313.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,1,N Current (RMS),A,59.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,busbar,,L3 Active Power,kW,34.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,busbar,,L2 Active Power,kW,89.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,busbar,,L1 Active Power,kW,138.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,busbar,,N Current (RMS),A,247.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,373.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,575.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-16.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,4,N Current (RMS),A,51.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,45.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,71.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,2,N Current (RMS),A,185.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,190.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,298.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,1,N Current (RMS),A,49.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,busbar,,L3 Active Power,kW,33.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,busbar,,L2 Active Power,kW,88.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,busbar,,L1 Active Power,kW,132.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,busbar,,N Current (RMS),A,249.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,367.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,551.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,4,N Current (RMS),A,68.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,102.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,26.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,70.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,2,N Current (RMS),A,170.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,112.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,172.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,292.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,10.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,busbar,,L3 Active Power,kW,36.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,busbar,,L2 Active Power,kW,87.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,busbar,,L1 Active Power,kW,122.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,busbar,,N Current (RMS),A,172.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,509.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,57.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-30.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,4,N Current (RMS),A,76.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,127.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,41.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,71.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,2,N Current (RMS),A,144.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,161.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,176.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,298.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,1,N Current (RMS),A,43.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,busbar,,L3 Active Power,kW,38.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,busbar,,L2 Active Power,kW,92.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,busbar,,L1 Active Power,kW,123.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,busbar,,N Current (RMS),A,145.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,514.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-22.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,4,N Current (RMS),A,44.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,72.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,21.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,89.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,70.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,2,N Current (RMS),A,134.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,186.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,291.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,1,N Current (RMS),A,45.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,busbar,,L3 Active Power,kW,44.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,busbar,,L2 Active Power,kW,99.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,busbar,,L1 Active Power,kW,128.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,busbar,,N Current (RMS),A,169.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,413.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,535.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,4,N Current (RMS),A,47.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,46.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,71.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,2,N Current (RMS),A,130.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,159.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,194.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,295.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,1,N Current (RMS),A,43.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,busbar,,L3 Active Power,kW,48.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,busbar,,L2 Active Power,kW,100.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,busbar,,L1 Active Power,kW,132.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,busbar,,N Current (RMS),A,202.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,414.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,550.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,4,N Current (RMS),A,34.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,71.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,61.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,69.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,2,N Current (RMS),A,98.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,204.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,256.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,287.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,busbar,,L3 Active Power,kW,54.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,busbar,,L2 Active Power,kW,110.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,busbar,,L1 Active Power,kW,116.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,busbar,,N Current (RMS),A,141.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,458.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,485.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-19.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,4,N Current (RMS),A,58.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,81.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,51.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,74.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,2,N Current (RMS),A,118.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,198.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,225.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,308.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,1,N Current (RMS),A,34.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,busbar,,L3 Active Power,kW,55.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,busbar,,L2 Active Power,kW,96.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,busbar,,L1 Active Power,kW,130.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,busbar,,N Current (RMS),A,168.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,543.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
