Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,4,N Current (RMS),A,70.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,50.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,49.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,74.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,2,N Current (RMS),A,120.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,210.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,206.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,310.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,1,N Current (RMS),A,39.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,busbar,,L3 Active Power,kW,59.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,busbar,,L2 Active Power,kW,89.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,busbar,,L1 Active Power,kW,131.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,busbar,,N Current (RMS),A,183.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,546.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,4,N Current (RMS),A,49.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,46.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,66.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,2,N Current (RMS),A,90.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,199.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,205.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,276.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,1,N Current (RMS),A,48.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,busbar,,L3 Active Power,kW,60.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,busbar,,L2 Active Power,kW,98.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,busbar,,L1 Active Power,kW,118.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,busbar,,N Current (RMS),A,142.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,410.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,493.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,4,N Current (RMS),A,43.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,22.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,22.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,95.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,96.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,54.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,82.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,2,N Current (RMS),A,131.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,208.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,226.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,345.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,1,N Current (RMS),A,31.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,busbar,,L3 Active Power,kW,65.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,busbar,,L2 Active Power,kW,102.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,busbar,,L1 Active Power,kW,133.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,busbar,,N Current (RMS),A,162.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,271.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,426.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,557.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,62.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,4,N Current (RMS),A,44.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,31.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,3,N Current (RMS),A,1.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,132.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,85.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,2,N Current (RMS),A,169.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,186.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,188.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,354.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,1,N Current (RMS),A,34.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,busbar,,L3 Active Power,kW,72.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,busbar,,L2 Active Power,kW,90.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,busbar,,L1 Active Power,kW,139.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,busbar,,N Current (RMS),A,211.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,582.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,4,N Current (RMS),A,40.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,48.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,52.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,31.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,3,N Current (RMS),A,1.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,133.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,74.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,84.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,2,N Current (RMS),A,200.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,145.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,143.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,350.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,1,N Current (RMS),A,24.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,busbar,,L3 Active Power,kW,63.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,busbar,,L2 Active Power,kW,77.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,busbar,,L1 Active Power,kW,127.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,busbar,,N Current (RMS),A,213.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,534.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,4,N Current (RMS),A,36.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,59.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,23.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,78.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,81.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,2,N Current (RMS),A,179.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,159.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,160.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,340.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,1,N Current (RMS),A,33.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,busbar,,L3 Active Power,kW,55.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,busbar,,L2 Active Power,kW,87.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,busbar,,L1 Active Power,kW,123.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,busbar,,N Current (RMS),A,174.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,516.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,82.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-17.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,63.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,58.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,3,N Current (RMS),A,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,87.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,2,N Current (RMS),A,209.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,141.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,189.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,365.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,busbar,,L3 Active Power,kW,46.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,busbar,,L2 Active Power,kW,89.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,busbar,,L1 Active Power,kW,142.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,busbar,,N Current (RMS),A,239.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,597.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-16.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,4,N Current (RMS),A,57.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,49.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,100.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,42.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,83.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,2,N Current (RMS),A,186.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,180.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,348.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,1,N Current (RMS),A,32.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,busbar,,L3 Active Power,kW,48.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,busbar,,L2 Active Power,kW,97.23
