Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,busbar,,L1 Active Power,kW,124.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,busbar,,N Current (RMS),A,183.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,409.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,519.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,4,N Current (RMS),A,74.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,105.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,86.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,126.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,54.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,82.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,2,N Current (RMS),A,172.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,139.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,228.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,343.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,1,N Current (RMS),A,33.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,busbar,,L3 Active Power,kW,50.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,busbar,,L2 Active Power,kW,119.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,busbar,,L1 Active Power,kW,122.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,busbar,,N Current (RMS),A,193.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,497.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,511.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-11.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,22.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,4,N Current (RMS),A,65.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,91.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,83.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,2,N Current (RMS),A,203.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,162.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,347.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,1,N Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,busbar,,L2 Active Power,kW,95.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,busbar,,L1 Active Power,kW,129.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,busbar,,N Current (RMS),A,232.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,396.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,539.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,4,N Current (RMS),A,46.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,59.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,83.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,2,N Current (RMS),A,202.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,169.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,349.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,1,N Current (RMS),A,44.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,busbar,,L3 Active Power,kW,46.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,busbar,,L2 Active Power,kW,88.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,busbar,,L1 Active Power,kW,121.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,busbar,,N Current (RMS),A,225.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,507.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,4,N Current (RMS),A,74.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,87.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,2,N Current (RMS),A,184.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,204.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,364.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,1,N Current (RMS),A,74.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,74.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,busbar,,L3 Active Power,kW,58.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,busbar,,L2 Active Power,kW,100.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,busbar,,L1 Active Power,kW,116.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,busbar,,N Current (RMS),A,161.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,418.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,485.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,81.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,4,N Current (RMS),A,77.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,69.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,81.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,2,N Current (RMS),A,177.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,196.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,124.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,340.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,18.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,1,N Current (RMS),A,80.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,77.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,busbar,,L3 Active Power,kW,54.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,busbar,,L2 Active Power,kW,98.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,busbar,,L1 Active Power,kW,113.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,413.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,472.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,66.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,4,N Current (RMS),A,41.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,52.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,73.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,2,N Current (RMS),A,151.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,222.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,133.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,307.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,1,N Current (RMS),A,56.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,73.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,busbar,,L3 Active Power,kW,64.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,busbar,,L2 Active Power,kW,86.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,busbar,,L1 Active Power,kW,117.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,busbar,,N Current (RMS),A,141.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,491.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-15.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,4,N Current (RMS),A,41.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,24.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,104.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,70.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,2,N Current (RMS),A,150.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,126.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,150.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,294.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,20.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,1,N Current (RMS),A,81.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,89.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,busbar,,L2 Active Power,kW,99.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,busbar,,L1 Active Power,kW,114.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,busbar,,N Current (RMS),A,178.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,414.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,479.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,4,N Current (RMS),A,35.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,27.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,37.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,66.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,2,N Current (RMS),A,144.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,118.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,157.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,279.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,17.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,1,N Current (RMS),A,67.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,75.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
