Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,busbar,,L3 Active Power,kW,38.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,busbar,,L2 Active Power,kW,87.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,busbar,,L1 Active Power,kW,107.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,busbar,,N Current (RMS),A,176.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,452.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,4,N Current (RMS),A,51.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,48.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,72.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,2,N Current (RMS),A,170.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,190.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,300.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,1,N Current (RMS),A,34.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,busbar,,L2 Active Power,kW,87.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,busbar,,L1 Active Power,kW,113.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,busbar,,N Current (RMS),A,226.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,475.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,70.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-20.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,23.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,4,N Current (RMS),A,59.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,90.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,96.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,3,N Current (RMS),A,1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,98.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,77.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,2,N Current (RMS),A,163.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,140.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,194.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,322.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,busbar,,L3 Active Power,kW,43.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,busbar,,L2 Active Power,kW,101.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,busbar,,L1 Active Power,kW,122.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,busbar,,N Current (RMS),A,163.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,421.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,509.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-27.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,19.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,4,N Current (RMS),A,48.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,116.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,80.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,37.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,75.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,2,N Current (RMS),A,186.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,156.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,318.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,busbar,,L3 Active Power,kW,21.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,busbar,,L2 Active Power,kW,84.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,busbar,,L1 Active Power,kW,121.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,busbar,,N Current (RMS),A,188.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,509.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-18.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,4,N Current (RMS),A,38.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,80.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,59.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,49.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,64.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,2,N Current (RMS),A,141.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,208.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,267.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,1,N Current (RMS),A,26.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,busbar,,L3 Active Power,kW,31.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,busbar,,L2 Active Power,kW,88.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,busbar,,L1 Active Power,kW,108.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,busbar,,N Current (RMS),A,165.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,450.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,4,N Current (RMS),A,48.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,72.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,35.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,68.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,2,N Current (RMS),A,168.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,147.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,286.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,1,N Current (RMS),A,30.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,busbar,,L3 Active Power,kW,33.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,busbar,,L2 Active Power,kW,80.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,busbar,,L1 Active Power,kW,112.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,busbar,,N Current (RMS),A,206.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,467.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-10.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,4,N Current (RMS),A,29.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,38.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,70.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,2,N Current (RMS),A,150.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,162.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,294.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,1,N Current (RMS),A,26.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,busbar,,L3 Active Power,kW,43.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,busbar,,L2 Active Power,kW,72.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,busbar,,L1 Active Power,kW,104.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,busbar,,N Current (RMS),A,160.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,434.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,4,N Current (RMS),A,28.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,27.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,112.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,57.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,2,N Current (RMS),A,109.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,174.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,240.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,1,N Current (RMS),A,24.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,busbar,,L3 Active Power,kW,40.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,busbar,,L2 Active Power,kW,74.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,busbar,,L1 Active Power,kW,100.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,busbar,,N Current (RMS),A,136.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,416.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,32.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,61.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,2,N Current (RMS),A,128.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,141.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,256.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
