Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,1,N Current (RMS),A,42.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,busbar,,L2 Active Power,kW,68.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,busbar,,L1 Active Power,kW,96.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,busbar,,N Current (RMS),A,141.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-11.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,4,N Current (RMS),A,32.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,33.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,61.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,2,N Current (RMS),A,121.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,143.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,144.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,255.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,1,N Current (RMS),A,47.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,busbar,,L3 Active Power,kW,40.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,busbar,,L2 Active Power,kW,72.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,busbar,,L1 Active Power,kW,96.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,busbar,,N Current (RMS),A,134.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,397.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,66.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,2,N Current (RMS),A,154.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,275.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,busbar,,L2 Active Power,kW,73.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,busbar,,L1 Active Power,kW,95.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,busbar,,N Current (RMS),A,171.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,395.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,4,N Current (RMS),A,45.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,62.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,2,N Current (RMS),A,135.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,145.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,255.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,1,N Current (RMS),A,25.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,busbar,,L3 Active Power,kW,31.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,busbar,,L2 Active Power,kW,73.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,busbar,,L1 Active Power,kW,90.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,302.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-16.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,20.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,57.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,2,N Current (RMS),A,134.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,88.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,145.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,235.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,1,N Current (RMS),A,14.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,busbar,,L2 Active Power,kW,66.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,busbar,,L1 Active Power,kW,86.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,busbar,,N Current (RMS),A,114.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,4,N Current (RMS),A,48.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,54.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,2,N Current (RMS),A,104.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,174.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,212.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,1,N Current (RMS),A,37.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,busbar,,L3 Active Power,kW,45.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,busbar,,L2 Active Power,kW,81.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,busbar,,L1 Active Power,kW,81.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,4,N Current (RMS),A,34.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,2,N Current (RMS),A,102.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,99.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,205.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,1,N Current (RMS),A,20.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,busbar,,L3 Active Power,kW,42.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,busbar,,L2 Active Power,kW,66.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,busbar,,L1 Active Power,kW,83.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,4,N Current (RMS),A,27.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,44.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,2,N Current (RMS),A,82.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,148.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,201.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,busbar,,L3 Active Power,kW,52.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,busbar,,L2 Active Power,kW,60.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,busbar,,L1 Active Power,kW,82.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,4,N Current (RMS),A,43.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,36.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,29.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,2,N Current (RMS),A,89.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.9
