Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,136.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,205.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,busbar,,L3 Active Power,kW,36.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,busbar,,L2 Active Power,kW,59.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,busbar,,L1 Active Power,kW,76.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,busbar,,N Current (RMS),A,104.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,2,N Current (RMS),A,112.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,208.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,1,N Current (RMS),A,17.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,busbar,,L3 Active Power,kW,32.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,busbar,,L1 Active Power,kW,74.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,226.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,2,N Current (RMS),A,116.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,134.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,207.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,1,N Current (RMS),A,14.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,busbar,,L2 Active Power,kW,53.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,busbar,,L1 Active Power,kW,76.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,busbar,,N Current (RMS),A,135.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,2,N Current (RMS),A,110.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,211.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,1,N Current (RMS),A,14.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,busbar,,L2 Active Power,kW,56.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,busbar,,L1 Active Power,kW,76.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,busbar,,N Current (RMS),A,126.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,2,N Current (RMS),A,113.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,145.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,217.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,busbar,,L2 Active Power,kW,56.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,busbar,,L1 Active Power,kW,81.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,busbar,,N Current (RMS),A,144.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,4,N Current (RMS),A,26.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,2,N Current (RMS),A,118.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,106.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,150.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,220.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,1,N Current (RMS),A,12.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,busbar,,L3 Active Power,kW,34.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,busbar,,L2 Active Power,kW,57.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,busbar,,L1 Active Power,kW,83.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,busbar,,N Current (RMS),A,145.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,342.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,4,N Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,22.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,2,N Current (RMS),A,127.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,220.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,1,N Current (RMS),A,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,busbar,,L1 Active Power,kW,74.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,busbar,,N Current (RMS),A,127.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,24.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,2,N Current (RMS),A,122.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,92.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,102.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,210.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,1,N Current (RMS),A,13.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,busbar,,L2 Active Power,kW,44.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,busbar,,L1 Active Power,kW,74.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,busbar,,N Current (RMS),A,129.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,4,N Current (RMS),A,36.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.93
