Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,2,N Current (RMS),A,124.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,220.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,1,N Current (RMS),A,12.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,busbar,,L2 Active Power,kW,43.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,busbar,,L1 Active Power,kW,82.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,busbar,,N Current (RMS),A,158.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,4,N Current (RMS),A,25.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,61.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,2,N Current (RMS),A,158.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,92.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,101.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,250.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,1,N Current (RMS),A,14.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,busbar,,L3 Active Power,kW,28.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,busbar,,L2 Active Power,kW,44.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,busbar,,L1 Active Power,kW,83.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,busbar,,N Current (RMS),A,170.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,4,N Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,2,N Current (RMS),A,128.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,80.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,209.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,busbar,,L2 Active Power,kW,48.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,busbar,,L1 Active Power,kW,72.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,busbar,,N Current (RMS),A,134.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,2,N Current (RMS),A,128.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,203.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,1,N Current (RMS),A,14.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,busbar,,L2 Active Power,kW,47.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,busbar,,L1 Active Power,kW,71.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,busbar,,N Current (RMS),A,134.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,2,N Current (RMS),A,129.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,68.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,206.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,busbar,,L2 Active Power,kW,46.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,busbar,,L1 Active Power,kW,70.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,busbar,,N Current (RMS),A,131.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,4,N Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,54.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,2,N Current (RMS),A,143.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,221.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,1,N Current (RMS),A,12.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,busbar,,L2 Active Power,kW,48.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,busbar,,L1 Active Power,kW,77.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,busbar,,N Current (RMS),A,147.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,14.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,28.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,2,N Current (RMS),A,134.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,73.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,214.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,1,N Current (RMS),A,11.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,busbar,,L2 Active Power,kW,47.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,busbar,,L1 Active Power,kW,73.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,busbar,,N Current (RMS),A,134.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,4,N Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,2,N Current (RMS),A,151.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,70.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,115.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,230.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,busbar,,L2 Active Power,kW,46.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,busbar,,L1 Active Power,kW,77.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,busbar,,N Current (RMS),A,149.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-8.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,4,N Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
