Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,53.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,2,N Current (RMS),A,142.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,73.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,220.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,1,N Current (RMS),A,11.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,busbar,,L3 Active Power,kW,26.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,busbar,,L1 Active Power,kW,75.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,busbar,,N Current (RMS),A,143.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,309.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,15.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,4,N Current (RMS),A,21.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,2,N Current (RMS),A,128.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,103.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,201.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,busbar,,L1 Active Power,kW,71.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,busbar,,N Current (RMS),A,143.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,2,N Current (RMS),A,133.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,107.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,205.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,1,N Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,busbar,,L3 Active Power,kW,20.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,busbar,,L2 Active Power,kW,44.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,busbar,,L1 Active Power,kW,80.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,busbar,,N Current (RMS),A,174.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,2,N Current (RMS),A,134.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,74.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,107.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,209.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,1,N Current (RMS),A,36.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,busbar,,L3 Active Power,kW,22.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,busbar,,L2 Active Power,kW,47.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,busbar,,L1 Active Power,kW,83.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,busbar,,N Current (RMS),A,170.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,17.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,24.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,49.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,2,N Current (RMS),A,124.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,77.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,104.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,200.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,busbar,,L2 Active Power,kW,47.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,busbar,,L1 Active Power,kW,75.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,busbar,,N Current (RMS),A,145.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,9.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,4,N Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,2,N Current (RMS),A,120.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,197.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,1,N Current (RMS),A,11.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,busbar,,L2 Active Power,kW,47.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,busbar,,L1 Active Power,kW,70.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,busbar,,N Current (RMS),A,121.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,198.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,9.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,15.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,18.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,2,N Current (RMS),A,119.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,106.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,199.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,busbar,,L3 Active Power,kW,23.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,busbar,,L2 Active Power,kW,48.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,busbar,,L1 Active Power,kW,71.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,busbar,,N Current (RMS),A,123.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,9.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,41.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,2,N Current (RMS),A,117.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,83.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,202.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,1,N Current (RMS),A,11.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,busbar,,L3 Active Power,kW,22.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,busbar,,L2 Active Power,kW,50.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,busbar,,L1 Active Power,kW,71.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,busbar,,N Current (RMS),A,119.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,9.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,17.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
