Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,2,N Current (RMS),A,116.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,87.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,114.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,202.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,1,N Current (RMS),A,12.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,busbar,,L2 Active Power,kW,49.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,busbar,,L1 Active Power,kW,73.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,busbar,,N Current (RMS),A,124.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,208.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,8.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-9.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,22.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,49.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,2,N Current (RMS),A,122.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,113.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,208.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,1,N Current (RMS),A,12.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,busbar,,L3 Active Power,kW,24.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,busbar,,L2 Active Power,kW,49.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,busbar,,L1 Active Power,kW,73.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,busbar,,N Current (RMS),A,127.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,9.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,4,N Current (RMS),A,25.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,2,N Current (RMS),A,125.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,85.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,113.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,211.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,1,N Current (RMS),A,10.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,9.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,busbar,,L3 Active Power,kW,24.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,busbar,,L2 Active Power,kW,46.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,busbar,,L1 Active Power,kW,73.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,busbar,,N Current (RMS),A,129.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-10.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,4,N Current (RMS),A,27.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,28.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,2,N Current (RMS),A,122.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,83.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,205.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,1,N Current (RMS),A,10.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,busbar,,L1 Active Power,kW,73.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,busbar,,N Current (RMS),A,125.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,2,N Current (RMS),A,121.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,120.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,212.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,1,N Current (RMS),A,11.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,busbar,,L2 Active Power,kW,49.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,busbar,,L1 Active Power,kW,76.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,busbar,,N Current (RMS),A,127.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,10.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,24.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,2,N Current (RMS),A,123.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,113.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,208.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,1,N Current (RMS),A,10.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,busbar,,L1 Active Power,kW,76.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,busbar,,N Current (RMS),A,134.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-13.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,4,N Current (RMS),A,40.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,2,N Current (RMS),A,118.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,202.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,1.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,busbar,,L2 Active Power,kW,48.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,busbar,,L1 Active Power,kW,76.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,318.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,4,N Current (RMS),A,29.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,2,N Current (RMS),A,134.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,138.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,221.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,1.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,1,N Current (RMS),A,11.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,10.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,busbar,,L3 Active Power,kW,27.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,busbar,,L2 Active Power,kW,52.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,busbar,,L1 Active Power,kW,86.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,busbar,,N Current (RMS),A,158.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
