Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-17.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,4,N Current (RMS),A,49.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,2,N Current (RMS),A,127.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,98.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,162.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,221.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,busbar,,L3 Active Power,kW,21.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,busbar,,L2 Active Power,kW,59.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,busbar,,L1 Active Power,kW,88.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,busbar,,N Current (RMS),A,144.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,247.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,367.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,4,N Current (RMS),A,42.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,2,N Current (RMS),A,127.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,140.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,225.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,busbar,,L3 Active Power,kW,22.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,busbar,,L2 Active Power,kW,56.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,busbar,,L1 Active Power,kW,80.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,busbar,,N Current (RMS),A,125.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,11.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,4,N Current (RMS),A,36.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,59.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,57.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,2,N Current (RMS),A,141.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,102.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,237.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,1.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,1,N Current (RMS),A,12.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,busbar,,L3 Active Power,kW,24.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,busbar,,L2 Active Power,kW,50.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,busbar,,L1 Active Power,kW,88.48
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,busbar,,N Current (RMS),A,162.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,369.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,11.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-17.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,4,N Current (RMS),A,44.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.63
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.49
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,61.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,2,N Current (RMS),A,161.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,136.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,255.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,1,N Current (RMS),A,11.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,busbar,,L3 Active Power,kW,19.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,busbar,,L2 Active Power,kW,54.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,busbar,,L1 Active Power,kW,94.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,busbar,,N Current (RMS),A,169.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,4,N Current (RMS),A,29.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,26.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,20.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,65.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,2,N Current (RMS),A,172.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,152.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,272.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,1,N Current (RMS),A,12.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,busbar,,L3 Active Power,kW,27.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,busbar,,L2 Active Power,kW,57.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,busbar,,L1 Active Power,kW,98.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,busbar,,N Current (RMS),A,186.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,407.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-12.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,4,N Current (RMS),A,30.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,62.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,2,N Current (RMS),A,151.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,260.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,busbar,,L3 Active Power,kW,25.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,busbar,,L2 Active Power,kW,61.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,busbar,,L1 Active Power,kW,87.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,busbar,,N Current (RMS),A,151.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,365.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,11.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,4,N Current (RMS),A,32.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.42
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,63.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,2,N Current (RMS),A,148.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,103.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,151.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,262.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,busbar,,L3 Active Power,kW,29.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,busbar,,L2 Active Power,kW,63.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,busbar,,L1 Active Power,kW,90.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,busbar,,N Current (RMS),A,144.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.09
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,4,N Current (RMS),A,35.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.58
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,70.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,63.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,2,N Current (RMS),A,140.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,115.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,150.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,264.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,busbar,,L3 Active Power,kW,41.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,busbar,,L2 Active Power,kW,67.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,busbar,,L1 Active Power,kW,90.61
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,busbar,,N Current (RMS),A,136.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,280.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,376.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
