Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.72
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.18
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,4,N Current (RMS),A,55.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,83.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.53
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,27.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.31
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,72.64
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,2,N Current (RMS),A,166.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,147.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,299.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,1,N Current (RMS),A,16.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.36
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,busbar,,L2 Active Power,kW,75.92
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,busbar,,L1 Active Power,kW,98.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,busbar,,N Current (RMS),A,154.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,409.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,2.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,4,N Current (RMS),A,44.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,58.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,23.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,96.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.97
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.78
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,72.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,2,N Current (RMS),A,164.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,145.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,299.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.77
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,1,N Current (RMS),A,18.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,41.17
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,77.76
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,102.62
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,156.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.43
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,4,N Current (RMS),A,33.9
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,47.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.13
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.82
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.81
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,73.02
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,2,N Current (RMS),A,170.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,131.0
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,140.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,302.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.66
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,45.15
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,68.74
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,105.06
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,173.1
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,189.6
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,286.4
881571,DAHLIA CLOSE ST ANNS,2024-03-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-27.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,4,N Current (RMS),A,54.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,110.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,38.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,61.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,2,N Current (RMS),A,132.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,161.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,252.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,1,N Current (RMS),A,45.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,busbar,,L2 Active Power,kW,73.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,busbar,,L1 Active Power,kW,108.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,busbar,,N Current (RMS),A,150.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,444.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-26.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,4,N Current (RMS),A,55.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,108.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,93.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,67.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,2,N Current (RMS),A,138.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,150.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,207.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,277.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,1,N Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,busbar,,L3 Active Power,kW,24.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,busbar,,L2 Active Power,kW,83.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,busbar,,L1 Active Power,kW,108.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,busbar,,N Current (RMS),A,139.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,444.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-19.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,4,N Current (RMS),A,35.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,65.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,2,N Current (RMS),A,122.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,162.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,208.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,269.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,1,N Current (RMS),A,27.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,busbar,,L3 Active Power,kW,35.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,busbar,,L2 Active Power,kW,85.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,busbar,,L1 Active Power,kW,106.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,busbar,,N Current (RMS),A,138.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,434.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-20.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,4,N Current (RMS),A,38.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,88.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,68.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,2,N Current (RMS),A,112.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,199.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,193.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,279.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,busbar,,L3 Active Power,kW,45.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,busbar,,L2 Active Power,kW,84.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,busbar,,L1 Active Power,kW,108.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,busbar,,N Current (RMS),A,124.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,446.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-16.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,4,N Current (RMS),A,44.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,71.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,2,N Current (RMS),A,146.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,153.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,193.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,294.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.07
