Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,busbar,,L2 Active Power,kW,87.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,busbar,,L1 Active Power,kW,105.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,busbar,,N Current (RMS),A,158.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,435.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,4,N Current (RMS),A,51.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,84.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,71.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,2,N Current (RMS),A,138.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,157.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,209.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,293.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,1,N Current (RMS),A,25.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,busbar,,L3 Active Power,kW,46.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,busbar,,L2 Active Power,kW,96.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,busbar,,L1 Active Power,kW,110.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,busbar,,N Current (RMS),A,177.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,454.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-22.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,4,N Current (RMS),A,56.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,70.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,2,N Current (RMS),A,139.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,160.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,290.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,busbar,,L3 Active Power,kW,40.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,busbar,,L2 Active Power,kW,89.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,busbar,,L1 Active Power,kW,116.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,busbar,,N Current (RMS),A,152.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,480.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,69.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-27.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,4,N Current (RMS),A,76.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,20.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,73.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,34.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,81.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,2,N Current (RMS),A,195.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,143.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,152.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,337.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,busbar,,L3 Active Power,kW,39.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,busbar,,L2 Active Power,kW,83.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,busbar,,L1 Active Power,kW,120.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,busbar,,N Current (RMS),A,167.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,346.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,498.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-25.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,4,N Current (RMS),A,60.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,105.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,35.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,76.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,2,N Current (RMS),A,169.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,164.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,149.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,315.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,1.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,1,N Current (RMS),A,39.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,busbar,,L3 Active Power,kW,43.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,busbar,,L2 Active Power,kW,76.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,busbar,,L1 Active Power,kW,126.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,busbar,,N Current (RMS),A,197.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,522.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,36.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,65.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-21.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,4,N Current (RMS),A,45.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,65.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,79.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,2,N Current (RMS),A,196.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,128.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,151.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,324.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,1,N Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,busbar,,L3 Active Power,kW,31.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,busbar,,L2 Active Power,kW,80.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,busbar,,L1 Active Power,kW,123.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,busbar,,N Current (RMS),A,208.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,505.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-17.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,4,N Current (RMS),A,44.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,74.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,85.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,80.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,2,N Current (RMS),A,185.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,186.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,330.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,1,N Current (RMS),A,61.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,busbar,,L3 Active Power,kW,38.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,busbar,,L2 Active Power,kW,95.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,busbar,,L1 Active Power,kW,144.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,busbar,,N Current (RMS),A,265.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,590.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,4,N Current (RMS),A,46.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,78.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,46.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,86.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,2,N Current (RMS),A,186.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,191.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,353.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,1,N Current (RMS),A,39.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,busbar,,L3 Active Power,kW,60.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,busbar,,L2 Active Power,kW,89.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,busbar,,L1 Active Power,kW,140.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,busbar,,N Current (RMS),A,228.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,576.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-25.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,4,N Current (RMS),A,58.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,74.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,70.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,79.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,82.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,2,N Current (RMS),A,181.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,147.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,196.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,338.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,1,N Current (RMS),A,49.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
