Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,busbar,,L3 Active Power,kW,34.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,busbar,,L2 Active Power,kW,97.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,busbar,,L1 Active Power,kW,130.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,busbar,,N Current (RMS),A,186.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,535.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-19.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,4,N Current (RMS),A,55.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,90.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,82.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,2,N Current (RMS),A,169.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,157.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,201.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,337.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,busbar,,L3 Active Power,kW,46.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,busbar,,L2 Active Power,kW,88.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,busbar,,L1 Active Power,kW,119.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,busbar,,N Current (RMS),A,168.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,493.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,4,N Current (RMS),A,47.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,66.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,91.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,2,N Current (RMS),A,204.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,178.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,174.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,377.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,1,N Current (RMS),A,35.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,busbar,,L3 Active Power,kW,53.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,busbar,,L2 Active Power,kW,93.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,busbar,,L1 Active Power,kW,137.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,busbar,,N Current (RMS),A,218.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,219.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,567.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-20.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,4,N Current (RMS),A,56.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,74.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,80.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,106.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,2,N Current (RMS),A,284.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,149.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,437.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,1,N Current (RMS),A,37.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,busbar,,L3 Active Power,kW,38.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,busbar,,L2 Active Power,kW,88.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,busbar,,L1 Active Power,kW,148.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,busbar,,N Current (RMS),A,272.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,366.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,612.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,4,N Current (RMS),A,61.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,64.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,100.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,2,N Current (RMS),A,244.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,182.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,159.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,415.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,1,N Current (RMS),A,32.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,busbar,,L3 Active Power,kW,52.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,busbar,,L2 Active Power,kW,94.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,busbar,,L1 Active Power,kW,146.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,busbar,,N Current (RMS),A,249.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,604.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-16.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,4,N Current (RMS),A,52.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,101.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,2,N Current (RMS),A,234.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,205.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,165.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,419.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,1,N Current (RMS),A,32.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,busbar,,L3 Active Power,kW,56.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,busbar,,L2 Active Power,kW,92.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,busbar,,L1 Active Power,kW,147.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,busbar,,N Current (RMS),A,243.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,384.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,607.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-18.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,4,N Current (RMS),A,45.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,76.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,46.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,95.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,2,N Current (RMS),A,214.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,192.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,177.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,393.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,1,N Current (RMS),A,33.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,busbar,,L2 Active Power,kW,89.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,busbar,,L1 Active Power,kW,147.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,busbar,,N Current (RMS),A,250.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,227.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,611.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-19.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,4,N Current (RMS),A,48.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,95.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,2,N Current (RMS),A,210.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,189.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,201.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,395.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,1,N Current (RMS),A,29.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,busbar,,L3 Active Power,kW,52.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,busbar,,L2 Active Power,kW,87.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,busbar,,L1 Active Power,kW,148.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,busbar,,N Current (RMS),A,255.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,614.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-22.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,4,N Current (RMS),A,47.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,85.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,81.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,2,N Current (RMS),A,150.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,204.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,205.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,337.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
