Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,1,N Current (RMS),A,24.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,busbar,,L3 Active Power,kW,53.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,busbar,,L2 Active Power,kW,90.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,busbar,,L1 Active Power,kW,134.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,busbar,,N Current (RMS),A,187.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,375.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,556.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-25.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,4,N Current (RMS),A,55.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,105.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,116.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,76.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,53.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,77.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,2,N Current (RMS),A,150.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,167.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,222.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,319.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,1,N Current (RMS),A,27.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,busbar,,L3 Active Power,kW,49.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,busbar,,L2 Active Power,kW,104.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,busbar,,L1 Active Power,kW,140.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,busbar,,N Current (RMS),A,188.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,434.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,582.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-20.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,4,N Current (RMS),A,58.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,83.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,96.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,98.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,40.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,60.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,81.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,2,N Current (RMS),A,161.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,170.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,250.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,335.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,busbar,,L3 Active Power,kW,49.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,busbar,,L2 Active Power,kW,122.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,busbar,,L1 Active Power,kW,138.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,busbar,,N Current (RMS),A,210.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,509.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,572.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-16.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,4,N Current (RMS),A,60.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,46.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,61.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,79.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,2,N Current (RMS),A,141.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,196.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,254.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,328.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,1,N Current (RMS),A,34.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,busbar,,L3 Active Power,kW,56.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,busbar,,L2 Active Power,kW,121.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,busbar,,L1 Active Power,kW,135.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,busbar,,N Current (RMS),A,204.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,237.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,503.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,562.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-21.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,4,N Current (RMS),A,59.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,95.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,53.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,64.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,83.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,2,N Current (RMS),A,136.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,225.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,266.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,348.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,1,N Current (RMS),A,31.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,busbar,,L3 Active Power,kW,60.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,busbar,,L2 Active Power,kW,124.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,busbar,,L1 Active Power,kW,135.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,busbar,,N Current (RMS),A,175.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,253.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,514.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,563.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-19.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,4,N Current (RMS),A,45.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,95.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,66.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,72.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,2,N Current (RMS),A,111.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,212.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,276.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,302.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,busbar,,L3 Active Power,kW,56.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,busbar,,L2 Active Power,kW,123.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,busbar,,L1 Active Power,kW,131.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,busbar,,N Current (RMS),A,174.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,511.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,547.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-22.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,4,N Current (RMS),A,42.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,75.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,79.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,2,N Current (RMS),A,135.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,206.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,314.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,329.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,busbar,,L2 Active Power,kW,129.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,busbar,,L1 Active Power,kW,136.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,busbar,,N Current (RMS),A,173.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,537.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,567.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-18.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,4,N Current (RMS),A,43.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,78.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,29.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,74.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,128.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,51.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,74.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,78.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,2,N Current (RMS),A,133.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,213.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,309.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,325.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,1,N Current (RMS),A,37.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,busbar,,L3 Active Power,kW,68.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,busbar,,L2 Active Power,kW,128.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,busbar,,L1 Active Power,kW,142.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,busbar,,N Current (RMS),A,181.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,532.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,594.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,19.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,80.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,85.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-20.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,4,N Current (RMS),A,44.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,28.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,34.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,121.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,143.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,55.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,73.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,78.6
