Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,2,N Current (RMS),A,119.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,232.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,306.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,326.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,busbar,,L3 Active Power,kW,78.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,busbar,,L2 Active Power,kW,137.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,busbar,,L1 Active Power,kW,155.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,busbar,,N Current (RMS),A,165.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,324.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,568.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,646.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,21.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-20.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,4,N Current (RMS),A,50.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,29.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,28.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,65.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,122.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,118.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,77.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,91.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,2,N Current (RMS),A,184.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,200.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,322.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,381.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,busbar,,L2 Active Power,kW,137.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,busbar,,L1 Active Power,kW,166.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,busbar,,N Current (RMS),A,249.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,252.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,571.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,692.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,67.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-23.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,4,N Current (RMS),A,56.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,97.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,123.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,123.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,48.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,70.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,98.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,2,N Current (RMS),A,194.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,202.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,292.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,408.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,1,N Current (RMS),A,43.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,busbar,,L3 Active Power,kW,59.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,busbar,,L2 Active Power,kW,137.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,busbar,,L1 Active Power,kW,176.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,busbar,,N Current (RMS),A,273.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,246.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,574.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,734.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,76.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,66.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-27.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,4,N Current (RMS),A,63.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,115.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,51.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,146.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,3,N Current (RMS),A,1.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,105.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,137.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,52.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,57.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,92.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,2,N Current (RMS),A,167.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,219.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,238.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,385.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,1,N Current (RMS),A,45.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,busbar,,L3 Active Power,kW,64.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,busbar,,L2 Active Power,kW,128.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,busbar,,L1 Active Power,kW,175.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,busbar,,N Current (RMS),A,245.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,533.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,732.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-27.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,4,N Current (RMS),A,56.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,113.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,30.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,126.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,60.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,92.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,2,N Current (RMS),A,173.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,209.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,253.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,384.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,1,N Current (RMS),A,39.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,busbar,,L3 Active Power,kW,58.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,busbar,,L2 Active Power,kW,118.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,busbar,,L1 Active Power,kW,160.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,busbar,,N Current (RMS),A,227.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,492.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,671.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,68.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-28.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,4,N Current (RMS),A,66.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,122.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,27.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,114.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,74.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,56.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,64.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,91.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,2,N Current (RMS),A,150.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,237.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,271.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,379.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,1,N Current (RMS),A,35.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,busbar,,L3 Active Power,kW,61.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,busbar,,L2 Active Power,kW,119.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,busbar,,L1 Active Power,kW,163.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,busbar,,N Current (RMS),A,215.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,499.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,684.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-19.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,4,N Current (RMS),A,63.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,109.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,27.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,22.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,84.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,113.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,94.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,53.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,71.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,90.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,2,N Current (RMS),A,154.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,224.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,298.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,377.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,busbar,,L2 Active Power,kW,122.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,busbar,,L1 Active Power,kW,164.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,busbar,,N Current (RMS),A,228.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,510.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,684.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-18.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,4,N Current (RMS),A,42.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,77.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,82.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,106.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,80.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,80.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,2,N Current (RMS),A,175.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,175.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,338.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,338.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,1,N Current (RMS),A,31.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,57.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,busbar,,L3 Active Power,kW,63.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,busbar,,L2 Active Power,kW,130.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,busbar,,L1 Active Power,kW,145.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,busbar,,N Current (RMS),A,198.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,544.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,606.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,4,N Current (RMS),A,49.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,79.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.3
