Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,92.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,92.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,69.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,83.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,2,N Current (RMS),A,178.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,170.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,290.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,351.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,busbar,,L3 Active Power,kW,53.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,busbar,,L2 Active Power,kW,115.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,busbar,,L1 Active Power,kW,147.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,busbar,,N Current (RMS),A,238.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,482.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,619.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-16.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,4,N Current (RMS),A,40.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,59.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,84.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,72.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,83.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,2,N Current (RMS),A,164.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,186.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,302.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,350.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,1,N Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,busbar,,L3 Active Power,kW,55.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,busbar,,L2 Active Power,kW,118.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,busbar,,L1 Active Power,kW,138.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,busbar,,N Current (RMS),A,213.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,493.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,580.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,15.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-24.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,4,N Current (RMS),A,51.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,103.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,56.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,90.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,44.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,81.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,87.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,2,N Current (RMS),A,186.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,186.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,341.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,368.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,1,N Current (RMS),A,40.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,busbar,,L3 Active Power,kW,46.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,busbar,,L2 Active Power,kW,124.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,busbar,,L1 Active Power,kW,148.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,busbar,,N Current (RMS),A,219.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,520.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,622.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,99.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-27.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,4,N Current (RMS),A,50.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,116.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,62.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,56.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,78.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,84.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,2,N Current (RMS),A,135.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,236.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,328.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,354.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,1,N Current (RMS),A,55.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,busbar,,L2 Active Power,kW,133.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,busbar,,L1 Active Power,kW,162.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,busbar,,N Current (RMS),A,212.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,561.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,679.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-20.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,4,N Current (RMS),A,48.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,68.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,69.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,92.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,62.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,66.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,96.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,2,N Current (RMS),A,156.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,262.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,278.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,405.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,1,N Current (RMS),A,37.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,busbar,,L3 Active Power,kW,74.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,busbar,,L2 Active Power,kW,113.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,busbar,,L1 Active Power,kW,164.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,busbar,,N Current (RMS),A,222.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,474.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,686.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,53.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-16.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,4,N Current (RMS),A,43.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,69.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,82.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,74.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,63.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,102.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,2,N Current (RMS),A,157.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,311.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,265.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,427.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,busbar,,L3 Active Power,kW,90.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,busbar,,L2 Active Power,kW,117.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,busbar,,L1 Active Power,kW,163.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,busbar,,N Current (RMS),A,203.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,491.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,684.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,60.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,4,N Current (RMS),A,36.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,84.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,89.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,4.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,62.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,64.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,109.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,2,N Current (RMS),A,214.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,263.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,268.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,459.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,busbar,,L3 Active Power,kW,81.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,busbar,,L2 Active Power,kW,114.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,busbar,,L1 Active Power,kW,164.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,busbar,,N Current (RMS),A,230.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,476.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,688.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,4,N Current (RMS),A,48.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,87.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,42.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,64.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,91.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,2,N Current (RMS),A,194.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,180.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,267.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,381.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,busbar,,L3 Active Power,kW,64.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,busbar,,L2 Active Power,kW,112.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,busbar,,L1 Active Power,kW,150.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,busbar,,N Current (RMS),A,232.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,468.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,628.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,53.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-14.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,4,N Current (RMS),A,64.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,60.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.2
