Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,102.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,66.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,92.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,2,N Current (RMS),A,180.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,209.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,275.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,386.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,1,N Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,busbar,,L3 Active Power,kW,63.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,busbar,,L2 Active Power,kW,114.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,busbar,,L1 Active Power,kW,157.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,busbar,,N Current (RMS),A,257.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,476.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,658.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,54.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,4,N Current (RMS),A,55.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,2.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,36.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,153.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,55.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,67.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,98.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,2,N Current (RMS),A,174.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,233.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,281.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,408.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,1,N Current (RMS),A,40.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,busbar,,L3 Active Power,kW,68.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,busbar,,L2 Active Power,kW,133.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,busbar,,L1 Active Power,kW,162.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,busbar,,N Current (RMS),A,244.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,555.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,677.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,4,N Current (RMS),A,66.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,108.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,21.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,25.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,88.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,105.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,54.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,66.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,99.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,2,N Current (RMS),A,190.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,228.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,275.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,415.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,busbar,,L2 Active Power,kW,118.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,busbar,,L1 Active Power,kW,170.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,busbar,,N Current (RMS),A,277.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,492.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,708.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,54.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,4,N Current (RMS),A,76.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,102.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,67.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,109.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,49.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,61.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,102.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,2,N Current (RMS),A,224.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,206.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,256.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,426.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,1,N Current (RMS),A,51.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,busbar,,L3 Active Power,kW,55.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,busbar,,L2 Active Power,kW,106.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,busbar,,L1 Active Power,kW,176.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,busbar,,N Current (RMS),A,336.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,442.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,735.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-18.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,4,N Current (RMS),A,58.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,77.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,23.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,100.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,60.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,90.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,2,N Current (RMS),A,168.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,251.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,212.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,378.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,1,N Current (RMS),A,35.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,busbar,,L3 Active Power,kW,66.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,busbar,,L2 Active Power,kW,103.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,busbar,,L1 Active Power,kW,158.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,busbar,,N Current (RMS),A,238.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,660.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-22.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,4,N Current (RMS),A,48.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,92.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,74.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,124.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,66.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,52.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,88.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,2,N Current (RMS),A,141.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,277.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,218.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,367.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,1,N Current (RMS),A,34.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,busbar,,L3 Active Power,kW,74.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,busbar,,L2 Active Power,kW,112.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,busbar,,L1 Active Power,kW,153.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,busbar,,N Current (RMS),A,194.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,470.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,639.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,68.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-22.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,4,N Current (RMS),A,46.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,92.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,73.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,72.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,28.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,124.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,119.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,68.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,91.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,2,N Current (RMS),A,157.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,283.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,212.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,378.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,1,N Current (RMS),A,40.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,busbar,,L3 Active Power,kW,79.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,busbar,,L2 Active Power,kW,117.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,busbar,,L1 Active Power,kW,163.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,busbar,,N Current (RMS),A,207.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,492.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,682.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-20.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,4,N Current (RMS),A,47.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,33.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,85.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,139.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,60.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,90.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,2,N Current (RMS),A,182.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,248.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,191.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,377.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,1,N Current (RMS),A,42.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,busbar,,L3 Active Power,kW,68.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,busbar,,L2 Active Power,kW,103.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,busbar,,L1 Active Power,kW,166.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,busbar,,N Current (RMS),A,246.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,427.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,690.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.94
