Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-19.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,4,N Current (RMS),A,41.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,80.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,104.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,118.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,56.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,76.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,2,N Current (RMS),A,126.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,234.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,193.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,316.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,1,N Current (RMS),A,31.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,busbar,,L3 Active Power,kW,67.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,busbar,,L2 Active Power,kW,108.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,busbar,,L1 Active Power,kW,138.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,busbar,,N Current (RMS),A,157.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,447.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,572.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-20.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,4,N Current (RMS),A,56.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,76.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,100.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,24.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,104.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,53.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,56.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,79.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,2,N Current (RMS),A,132.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,219.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,236.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,329.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,1,N Current (RMS),A,39.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,busbar,,L3 Active Power,kW,59.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,busbar,,L2 Active Power,kW,117.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,busbar,,L1 Active Power,kW,147.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,busbar,,N Current (RMS),A,198.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,486.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,614.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,60.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-22.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,4,N Current (RMS),A,66.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,94.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,119.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,30.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,21.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,127.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,90.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,82.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,2,N Current (RMS),A,153.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,218.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,192.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,340.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,23.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,1,N Current (RMS),A,75.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,96.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,busbar,,L3 Active Power,kW,54.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,busbar,,L2 Active Power,kW,110.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,busbar,,L1 Active Power,kW,169.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,busbar,,N Current (RMS),A,281.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,458.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,704.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-16.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,4,N Current (RMS),A,57.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,32.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,138.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,52.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,82.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,2,N Current (RMS),A,155.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,217.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,186.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,342.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,23.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,1,N Current (RMS),A,75.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,busbar,,L2 Active Power,kW,109.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,busbar,,L1 Active Power,kW,159.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,busbar,,N Current (RMS),A,259.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,454.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,661.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,55.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-21.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,4,N Current (RMS),A,39.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,25.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,106.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,104.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,54.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,89.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,2,N Current (RMS),A,179.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,225.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,188.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,370.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,1,N Current (RMS),A,71.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,90.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,busbar,,L3 Active Power,kW,57.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,busbar,,L2 Active Power,kW,101.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,busbar,,L1 Active Power,kW,164.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,busbar,,N Current (RMS),A,265.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,422.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,684.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,17.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-20.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,4,N Current (RMS),A,45.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,72.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,42.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,25.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,18.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,106.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,77.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,57.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,85.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,2,N Current (RMS),A,148.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,237.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,204.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,357.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,1,N Current (RMS),A,24.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,busbar,,L3 Active Power,kW,74.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,busbar,,L2 Active Power,kW,110.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,busbar,,L1 Active Power,kW,141.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,busbar,,N Current (RMS),A,155.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,457.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,588.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,51.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-22.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,27.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,4,N Current (RMS),A,64.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,95.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,117.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,21.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,88.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,87.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,2,N Current (RMS),A,179.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,188.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,231.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,368.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,busbar,,L3 Active Power,kW,61.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,busbar,,L2 Active Power,kW,122.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,busbar,,L1 Active Power,kW,147.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,busbar,,N Current (RMS),A,201.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,510.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,615.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-24.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,33.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,4,N Current (RMS),A,84.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,100.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,141.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,94.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,107.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,86.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,40.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,63.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,70.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,2,N Current (RMS),A,125.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,170.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,264.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,291.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,1,N Current (RMS),A,28.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,busbar,,L3 Active Power,kW,62.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,busbar,,L2 Active Power,kW,139.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,busbar,,L1 Active Power,kW,121.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,busbar,,N Current (RMS),A,158.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,263.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,580.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,504.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.96
