Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-18.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,25.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,4,N Current (RMS),A,56.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,106.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,90.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,95.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,52.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,53.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,72.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,2,N Current (RMS),A,102.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,219.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,222.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,299.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,busbar,,L3 Active Power,kW,71.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,busbar,,L2 Active Power,kW,116.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,busbar,,L1 Active Power,kW,126.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,busbar,,N Current (RMS),A,131.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,297.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,482.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,524.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,46.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-18.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,4,N Current (RMS),A,39.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,81.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,75.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,78.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,55.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,66.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,2,N Current (RMS),A,100.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,188.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,230.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,277.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,busbar,,L2 Active Power,kW,110.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,busbar,,L1 Active Power,kW,121.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,busbar,,N Current (RMS),A,125.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,457.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,503.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,81.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-18.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,82.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,85.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,66.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,73.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,2,N Current (RMS),A,105.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,217.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,275.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,307.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,1,N Current (RMS),A,17.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,busbar,,L3 Active Power,kW,73.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,busbar,,L2 Active Power,kW,116.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,busbar,,L1 Active Power,kW,137.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,busbar,,N Current (RMS),A,142.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,482.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,573.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,69.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-16.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,4,N Current (RMS),A,38.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,64.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,63.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,87.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,46.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,70.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,71.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,2,N Current (RMS),A,123.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,194.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,295.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,298.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,busbar,,L3 Active Power,kW,66.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,busbar,,L2 Active Power,kW,118.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,busbar,,L1 Active Power,kW,128.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,busbar,,N Current (RMS),A,149.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,492.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,536.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,4,N Current (RMS),A,43.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,79.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,67.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,56.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,73.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,76.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,2,N Current (RMS),A,100.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,238.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,306.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,319.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,1,N Current (RMS),A,35.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,busbar,,L3 Active Power,kW,84.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,busbar,,L2 Active Power,kW,128.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,busbar,,L1 Active Power,kW,130.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,busbar,,N Current (RMS),A,131.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,534.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,545.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,55.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,62.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-29.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,4,N Current (RMS),A,73.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,124.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,56.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,93.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,72.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,77.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,2,N Current (RMS),A,130.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,204.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,303.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,323.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,1,N Current (RMS),A,52.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,busbar,,L2 Active Power,kW,122.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,busbar,,L1 Active Power,kW,143.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,busbar,,N Current (RMS),A,147.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,510.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,598.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,18.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,52.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,79.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-25.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,4,N Current (RMS),A,63.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,106.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,20.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,20.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,87.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,110.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,41.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,69.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,71.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,2,N Current (RMS),A,140.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,174.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,289.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,299.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,1,N Current (RMS),A,40.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,busbar,,L3 Active Power,kW,52.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,busbar,,L2 Active Power,kW,116.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,busbar,,L1 Active Power,kW,142.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,busbar,,N Current (RMS),A,176.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,484.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,593.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,61.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,125.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-20.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,4,N Current (RMS),A,81.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,87.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,83.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,22.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,95.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,92.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,102.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,59.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,85.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,2,N Current (RMS),A,179.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,171.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,250.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,355.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,1,N Current (RMS),A,44.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,busbar,,L3 Active Power,kW,60.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,busbar,,L2 Active Power,kW,118.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,busbar,,L1 Active Power,kW,162.24
