Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,busbar,,N Current (RMS),A,243.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,490.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,676.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,63.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-21.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,4,N Current (RMS),A,60.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,91.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,86.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,20.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,50.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,76.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,2,N Current (RMS),A,147.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,166.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,212.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,317.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,18.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,1,N Current (RMS),A,67.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,75.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,busbar,,L3 Active Power,kW,50.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,busbar,,L2 Active Power,kW,121.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,busbar,,L1 Active Power,kW,125.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,busbar,,N Current (RMS),A,165.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,503.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,524.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-18.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,4,N Current (RMS),A,43.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,52.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,87.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,2,N Current (RMS),A,176.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,185.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,214.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,362.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,1,N Current (RMS),A,74.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,73.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,busbar,,L3 Active Power,kW,52.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,busbar,,L2 Active Power,kW,119.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,busbar,,L1 Active Power,kW,145.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,busbar,,N Current (RMS),A,214.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,495.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,605.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,97.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,60.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,24.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,4,N Current (RMS),A,83.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,100.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,28.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,76.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,102.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,121.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,57.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,83.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,2,N Current (RMS),A,167.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,241.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,348.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,1,N Current (RMS),A,75.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,busbar,,L3 Active Power,kW,57.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,busbar,,L2 Active Power,kW,145.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,busbar,,L1 Active Power,kW,146.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,busbar,,N Current (RMS),A,248.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,603.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,608.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,4,N Current (RMS),A,41.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,79.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,48.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,24.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,27.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,101.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,94.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,114.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,41.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,60.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,76.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,2,N Current (RMS),A,147.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,171.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,252.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,317.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,1,N Current (RMS),A,32.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,busbar,,L3 Active Power,kW,66.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,busbar,,L2 Active Power,kW,119.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,busbar,,L1 Active Power,kW,129.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,busbar,,N Current (RMS),A,162.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,498.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,539.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-15.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,4,N Current (RMS),A,34.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,26.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,26.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,3,N Current (RMS),A,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,109.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,87.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,109.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,60.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,74.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,2,N Current (RMS),A,126.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,179.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,250.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,308.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,1,N Current (RMS),A,35.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,busbar,,L3 Active Power,kW,72.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,busbar,,L2 Active Power,kW,115.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,busbar,,L1 Active Power,kW,127.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,busbar,,N Current (RMS),A,135.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,479.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,527.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,75.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-17.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,4,N Current (RMS),A,35.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,88.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,22.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,30.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,89.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,94.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,128.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,37.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,58.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,68.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,2,N Current (RMS),A,133.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,242.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,284.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,1,N Current (RMS),A,18.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,busbar,,L3 Active Power,kW,58.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,busbar,,L2 Active Power,kW,112.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,busbar,,L1 Active Power,kW,130.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,busbar,,N Current (RMS),A,158.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,466.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,540.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-17.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,4,N Current (RMS),A,53.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,22.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,87.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,62.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,66.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,2,N Current (RMS),A,101.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,178.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,261.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,274.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,busbar,,L3 Active Power,kW,62.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,busbar,,L2 Active Power,kW,118.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,busbar,,L1 Active Power,kW,114.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,busbar,,N Current (RMS),A,121.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,492.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,473.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-18.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,26.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,4,N Current (RMS),A,64.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,110.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,22.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,92.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,93.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,47.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,54.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,69.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,2,N Current (RMS),A,97.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,195.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,228.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,286.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,1,N Current (RMS),A,27.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
