Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,busbar,,L3 Active Power,kW,68.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,busbar,,L2 Active Power,kW,116.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,busbar,,L1 Active Power,kW,113.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,busbar,,N Current (RMS),A,109.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,282.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,483.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,471.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-15.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,4,N Current (RMS),A,73.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,32.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,72.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,137.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,97.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,54.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,78.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,2,N Current (RMS),A,155.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,161.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,226.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,326.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,1,N Current (RMS),A,47.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,busbar,,L2 Active Power,kW,127.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,busbar,,L1 Active Power,kW,123.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,busbar,,N Current (RMS),A,180.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,527.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,512.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-17.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,4,N Current (RMS),A,58.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,25.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,23.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,74.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,109.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,98.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,51.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,69.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,2,N Current (RMS),A,137.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,138.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,217.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,286.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,1,N Current (RMS),A,60.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,busbar,,L3 Active Power,kW,50.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,busbar,,L2 Active Power,kW,122.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,busbar,,L1 Active Power,kW,114.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,busbar,,N Current (RMS),A,162.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,509.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,475.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,4,N Current (RMS),A,65.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,101.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,29.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,122.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,78.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,65.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,2,N Current (RMS),A,139.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,121.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,216.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,272.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,1,N Current (RMS),A,64.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,busbar,,L2 Active Power,kW,131.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,busbar,,L1 Active Power,kW,115.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,busbar,,N Current (RMS),A,208.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,544.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,477.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-20.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,4,N Current (RMS),A,43.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,30.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,62.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,2,N Current (RMS),A,124.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,129.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,210.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,257.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,1,N Current (RMS),A,50.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,67.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,busbar,,L3 Active Power,kW,42.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,busbar,,L2 Active Power,kW,111.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,busbar,,L1 Active Power,kW,109.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,busbar,,N Current (RMS),A,145.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,461.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,454.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,19.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,4,N Current (RMS),A,40.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,83.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,18.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,100.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,64.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,2,N Current (RMS),A,125.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,142.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,194.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,270.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,busbar,,L3 Active Power,kW,52.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,busbar,,L2 Active Power,kW,106.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,busbar,,L1 Active Power,kW,115.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,busbar,,N Current (RMS),A,148.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,217.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,443.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,482.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,45.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-14.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,4,N Current (RMS),A,31.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,59.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,55.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,2,N Current (RMS),A,72.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,202.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,247.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,229.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,1,N Current (RMS),A,31.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,busbar,,L3 Active Power,kW,61.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,busbar,,L2 Active Power,kW,105.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,busbar,,L1 Active Power,kW,106.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,256.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,437.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,439.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,52.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,25.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,73.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,106.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,74.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,57.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,47.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,56.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,2,N Current (RMS),A,67.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,237.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,199.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,232.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,busbar,,L3 Active Power,kW,72.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,busbar,,L2 Active Power,kW,100.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,busbar,,L1 Active Power,kW,106.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,busbar,,N Current (RMS),A,100.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,415.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,442.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,26.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-18.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,4,N Current (RMS),A,37.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,78.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,47.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,61.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,2,N Current (RMS),A,86.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,198.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,193.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,258.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
