Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,1,N Current (RMS),A,36.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,busbar,,L3 Active Power,kW,61.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,busbar,,L2 Active Power,kW,93.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,busbar,,L1 Active Power,kW,112.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,257.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,467.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-22.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,4,N Current (RMS),A,61.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,96.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,72.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,44.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,69.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,2,N Current (RMS),A,137.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,158.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,184.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,291.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,1,N Current (RMS),A,29.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,busbar,,L3 Active Power,kW,42.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,busbar,,L2 Active Power,kW,82.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,busbar,,L1 Active Power,kW,126.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,busbar,,N Current (RMS),A,193.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,346.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,530.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-16.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,4,N Current (RMS),A,31.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,43.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,26.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,113.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,31.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,43.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,69.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,2,N Current (RMS),A,149.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,132.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,186.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,288.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,1,N Current (RMS),A,20.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,busbar,,L3 Active Power,kW,41.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,busbar,,L2 Active Power,kW,86.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,busbar,,L1 Active Power,kW,114.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,busbar,,N Current (RMS),A,170.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,478.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-14.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,4,N Current (RMS),A,51.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,62.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,34.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,61.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,2,N Current (RMS),A,118.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,144.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,200.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,256.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,1,N Current (RMS),A,43.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,busbar,,L3 Active Power,kW,43.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,busbar,,L2 Active Power,kW,92.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,busbar,,L1 Active Power,kW,112.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,busbar,,N Current (RMS),A,163.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,468.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,15.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,55.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-17.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,4,N Current (RMS),A,38.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,75.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,64.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,57.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,59.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,2,N Current (RMS),A,120.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,132.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,213.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,246.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,1,N Current (RMS),A,37.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,busbar,,L2 Active Power,kW,100.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,busbar,,L1 Active Power,kW,111.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,busbar,,N Current (RMS),A,151.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,417.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,466.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-16.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,4,N Current (RMS),A,46.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,44.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,61.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,2,N Current (RMS),A,120.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,185.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,254.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,busbar,,L2 Active Power,kW,80.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,busbar,,L1 Active Power,kW,111.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,busbar,,N Current (RMS),A,167.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,462.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,20.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,86.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-16.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,4,N Current (RMS),A,43.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,70.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,51.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,60.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,58.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,2,N Current (RMS),A,133.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,160.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,244.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,1,N Current (RMS),A,28.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,busbar,,L3 Active Power,kW,28.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,busbar,,L2 Active Power,kW,74.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,busbar,,L1 Active Power,kW,110.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,busbar,,N Current (RMS),A,191.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,462.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,4,N Current (RMS),A,62.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,27.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,2,N Current (RMS),A,112.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,118.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,195.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,217.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,busbar,,L2 Active Power,kW,79.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,busbar,,L1 Active Power,kW,107.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,busbar,,N Current (RMS),A,170.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,446.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,12.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-18.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,4,N Current (RMS),A,56.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,80.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,64.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,51.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,2,N Current (RMS),A,120.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,110.4
