Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,215.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,213.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,1,N Current (RMS),A,20.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,busbar,,L2 Active Power,kW,86.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,busbar,,L1 Active Power,kW,102.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,busbar,,N Current (RMS),A,138.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,424.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,4,N Current (RMS),A,48.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,49.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,51.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,2,N Current (RMS),A,82.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,148.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,208.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,212.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,busbar,,L2 Active Power,kW,83.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,busbar,,L1 Active Power,kW,94.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,busbar,,N Current (RMS),A,106.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,393.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,4,N Current (RMS),A,42.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,58.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,46.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,55.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,2,N Current (RMS),A,125.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,193.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,227.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,1,N Current (RMS),A,30.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,busbar,,L2 Active Power,kW,80.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,busbar,,L1 Active Power,kW,92.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,busbar,,N Current (RMS),A,176.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,39.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,53.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,2,N Current (RMS),A,123.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,98.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,164.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,222.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,1,N Current (RMS),A,27.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,busbar,,L2 Active Power,kW,63.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,busbar,,L1 Active Power,kW,92.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,busbar,,N Current (RMS),A,167.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,4,N Current (RMS),A,31.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,2,N Current (RMS),A,125.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,101.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,222.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,busbar,,L2 Active Power,kW,63.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,busbar,,L1 Active Power,kW,86.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,busbar,,N Current (RMS),A,155.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,265.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,26.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,58.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,2,N Current (RMS),A,145.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,95.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,139.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,244.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,busbar,,L3 Active Power,kW,26.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,busbar,,L1 Active Power,kW,87.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,busbar,,N Current (RMS),A,174.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,245.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,363.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,4,N Current (RMS),A,27.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,59.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,2,N Current (RMS),A,141.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,106.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,135.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,248.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,1,N Current (RMS),A,25.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,busbar,,L3 Active Power,kW,29.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,busbar,,L2 Active Power,kW,56.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,busbar,,L1 Active Power,kW,86.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,busbar,,N Current (RMS),A,165.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,4,N Current (RMS),A,39.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,57.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,2,N Current (RMS),A,137.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,239.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,1,N Current (RMS),A,20.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,busbar,,L2 Active Power,kW,60.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,busbar,,L1 Active Power,kW,88.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,busbar,,N Current (RMS),A,175.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,252.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
