Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,35.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,2,N Current (RMS),A,118.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,92.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,148.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,217.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,1,N Current (RMS),A,17.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,busbar,,L3 Active Power,kW,26.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,busbar,,L2 Active Power,kW,64.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,busbar,,L1 Active Power,kW,78.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,busbar,,N Current (RMS),A,138.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,4,N Current (RMS),A,30.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,57.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,2,N Current (RMS),A,138.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,84.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,238.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,1,N Current (RMS),A,24.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,12.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,busbar,,L3 Active Power,kW,23.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,busbar,,L2 Active Power,kW,62.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,busbar,,L1 Active Power,kW,81.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,busbar,,N Current (RMS),A,163.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,262.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,4,N Current (RMS),A,27.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,55.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,2,N Current (RMS),A,130.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,100.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,229.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,busbar,,L2 Active Power,kW,63.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,busbar,,L1 Active Power,kW,91.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,busbar,,N Current (RMS),A,166.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,4,N Current (RMS),A,50.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,51.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,2,N Current (RMS),A,122.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,154.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,213.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,1,N Current (RMS),A,23.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,busbar,,L3 Active Power,kW,20.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,busbar,,L2 Active Power,kW,72.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,busbar,,L1 Active Power,kW,72.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,busbar,,N Current (RMS),A,153.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-9.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,4,N Current (RMS),A,41.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,40.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,52.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,2,N Current (RMS),A,126.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,79.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,168.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,216.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,busbar,,L2 Active Power,kW,69.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,busbar,,L1 Active Power,kW,71.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,busbar,,N Current (RMS),A,140.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-7.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,4,N Current (RMS),A,37.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,20.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,31.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,2,N Current (RMS),A,127.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,227.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,busbar,,L2 Active Power,kW,58.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,busbar,,L1 Active Power,kW,73.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,busbar,,N Current (RMS),A,128.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,242.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,12.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,2,N Current (RMS),A,108.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,95.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,131.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,208.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,1,N Current (RMS),A,20.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,busbar,,L3 Active Power,kW,25.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,busbar,,L2 Active Power,kW,55.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,busbar,,L1 Active Power,kW,71.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,busbar,,N Current (RMS),A,122.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-8.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,2,N Current (RMS),A,99.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,104.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,206.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,busbar,,L3 Active Power,kW,26.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,busbar,,L2 Active Power,kW,60.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,busbar,,L1 Active Power,kW,69.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,busbar,,N Current (RMS),A,111.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,14.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,4,N Current (RMS),A,25.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.72
