Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,2,N Current (RMS),A,105.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,206.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,1,N Current (RMS),A,22.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,busbar,,L3 Active Power,kW,28.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,busbar,,L1 Active Power,kW,70.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,busbar,,N Current (RMS),A,117.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,2.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,13.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,12.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,2,N Current (RMS),A,135.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,217.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,busbar,,L1 Active Power,kW,73.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,busbar,,N Current (RMS),A,148.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,12.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,23.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,16.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,2,N Current (RMS),A,142.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,111.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,220.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,busbar,,L1 Active Power,kW,75.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,busbar,,N Current (RMS),A,158.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,4,N Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,25.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,44.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,14.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,54.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,2,N Current (RMS),A,153.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,103.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,227.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,busbar,,L3 Active Power,kW,16.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,busbar,,L2 Active Power,kW,46.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,busbar,,L1 Active Power,kW,76.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,busbar,,N Current (RMS),A,163.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,194.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,12.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,49.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,2,N Current (RMS),A,125.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,67.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,104.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,201.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,5.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,busbar,,L2 Active Power,kW,47.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,busbar,,L1 Active Power,kW,71.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,busbar,,N Current (RMS),A,141.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,4,N Current (RMS),A,20.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,48.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,2,N Current (RMS),A,121.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,69.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,199.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,busbar,,L3 Active Power,kW,19.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,busbar,,L2 Active Power,kW,49.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,busbar,,L1 Active Power,kW,69.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,busbar,,N Current (RMS),A,134.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,12.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,4,N Current (RMS),A,20.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,49.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,2,N Current (RMS),A,126.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,65.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,203.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,busbar,,L2 Active Power,kW,51.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,busbar,,L1 Active Power,kW,70.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-6.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,4,N Current (RMS),A,19.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,49.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,2,N Current (RMS),A,129.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,66.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,108.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,204.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,busbar,,L2 Active Power,kW,48.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,busbar,,L1 Active Power,kW,71.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,busbar,,N Current (RMS),A,143.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,294.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.9
