Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,4,N Current (RMS),A,25.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,50.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,2,N Current (RMS),A,131.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,64.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,206.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,busbar,,L3 Active Power,kW,17.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,busbar,,L2 Active Power,kW,49.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,busbar,,L1 Active Power,kW,69.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,busbar,,N Current (RMS),A,138.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,206.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,4,N Current (RMS),A,24.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,2,N Current (RMS),A,144.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,62.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,218.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,busbar,,L1 Active Power,kW,72.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,busbar,,N Current (RMS),A,155.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,59.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,2,N Current (RMS),A,165.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,112.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,243.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,busbar,,L3 Active Power,kW,18.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,busbar,,L1 Active Power,kW,81.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,busbar,,N Current (RMS),A,180.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,202.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,14.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,4,N Current (RMS),A,20.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,49.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,2,N Current (RMS),A,140.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,204.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,1,N Current (RMS),A,21.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,busbar,,L2 Active Power,kW,48.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,busbar,,L1 Active Power,kW,71.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,busbar,,N Current (RMS),A,158.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,2,N Current (RMS),A,132.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,115.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,205.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,1,N Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,5.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,busbar,,L2 Active Power,kW,50.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,busbar,,L1 Active Power,kW,70.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,busbar,,N Current (RMS),A,144.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,3.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-7.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,4,N Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,16.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,2,N Current (RMS),A,136.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,72.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,114.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,214.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,busbar,,L1 Active Power,kW,71.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,busbar,,N Current (RMS),A,146.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,4,N Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,2,N Current (RMS),A,142.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,120.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,220.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,busbar,,L3 Active Power,kW,18.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,busbar,,L2 Active Power,kW,52.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,busbar,,L1 Active Power,kW,74.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,busbar,,N Current (RMS),A,158.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-6.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,4,N Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,53.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,2,N Current (RMS),A,138.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,76.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,220.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,1,N Current (RMS),A,36.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,busbar,,L3 Active Power,kW,20.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,busbar,,L2 Active Power,kW,57.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,busbar,,L1 Active Power,kW,77.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,busbar,,N Current (RMS),A,161.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,319.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
