Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-6.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,4,N Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,30.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,2,N Current (RMS),A,129.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,82.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,213.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,1,N Current (RMS),A,30.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,busbar,,L3 Active Power,kW,24.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,busbar,,L2 Active Power,kW,52.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,busbar,,L1 Active Power,kW,74.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,busbar,,N Current (RMS),A,143.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,13.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-6.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,52.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,2,N Current (RMS),A,124.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,94.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,120.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,218.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,1,N Current (RMS),A,31.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,busbar,,L3 Active Power,kW,26.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,busbar,,L2 Active Power,kW,54.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,busbar,,L1 Active Power,kW,78.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,busbar,,N Current (RMS),A,150.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,4,N Current (RMS),A,27.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,52.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,2,N Current (RMS),A,130.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,80.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,216.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,1,N Current (RMS),A,32.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,busbar,,L2 Active Power,kW,55.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,busbar,,L1 Active Power,kW,75.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,busbar,,N Current (RMS),A,147.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,4,N Current (RMS),A,29.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,53.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,2,N Current (RMS),A,138.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,76.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,115.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,221.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,1,N Current (RMS),A,35.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,busbar,,L3 Active Power,kW,22.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,busbar,,L2 Active Power,kW,60.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,busbar,,L1 Active Power,kW,77.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,busbar,,N Current (RMS),A,156.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,252.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,319.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,4,N Current (RMS),A,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,54.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,2,N Current (RMS),A,146.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,70.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,224.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,busbar,,L3 Active Power,kW,20.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,busbar,,L2 Active Power,kW,54.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,busbar,,L1 Active Power,kW,77.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,4,N Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,50.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,2,N Current (RMS),A,128.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,75.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,105.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,208.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,busbar,,L3 Active Power,kW,23.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,busbar,,L2 Active Power,kW,52.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,busbar,,L1 Active Power,kW,73.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,busbar,,N Current (RMS),A,135.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,4,N Current (RMS),A,28.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,51.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,2,N Current (RMS),A,136.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,68.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,105.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,209.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,busbar,,L3 Active Power,kW,21.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,busbar,,L2 Active Power,kW,51.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,busbar,,L1 Active Power,kW,84.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,busbar,,N Current (RMS),A,170.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,17.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,4,N Current (RMS),A,36.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,60.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,19.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,54.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,2,N Current (RMS),A,138.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,81.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,222.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,1,N Current (RMS),A,34.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,43.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,busbar,,L3 Active Power,kW,20.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,busbar,,L2 Active Power,kW,52.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,busbar,,L1 Active Power,kW,85.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,busbar,,N Current (RMS),A,156.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.53
