Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,4,N Current (RMS),A,38.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,25.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,56.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,2,N Current (RMS),A,139.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,90.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,106.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,231.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,1,N Current (RMS),A,21.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,busbar,,L3 Active Power,kW,33.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,busbar,,L2 Active Power,kW,51.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,busbar,,L1 Active Power,kW,79.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,busbar,,N Current (RMS),A,133.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-10.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,4,N Current (RMS),A,32.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,64.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,57.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,2,N Current (RMS),A,139.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,117.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,233.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,busbar,,L3 Active Power,kW,34.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,busbar,,L2 Active Power,kW,54.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,busbar,,L1 Active Power,kW,82.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,busbar,,N Current (RMS),A,138.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,337.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,4,N Current (RMS),A,30.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,55.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,2,N Current (RMS),A,131.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,228.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,1,N Current (RMS),A,29.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,busbar,,L2 Active Power,kW,61.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,busbar,,L1 Active Power,kW,80.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,busbar,,N Current (RMS),A,135.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-6.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,57.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,2,N Current (RMS),A,129.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,114.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,124.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,236.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,1,N Current (RMS),A,32.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,busbar,,L3 Active Power,kW,46.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,busbar,,L2 Active Power,kW,60.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,busbar,,L1 Active Power,kW,82.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,busbar,,N Current (RMS),A,112.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,4,N Current (RMS),A,29.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,45.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,62.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,2,N Current (RMS),A,148.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,141.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,255.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,1,N Current (RMS),A,32.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,14.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,busbar,,L2 Active Power,kW,63.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,busbar,,L1 Active Power,kW,86.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,busbar,,N Current (RMS),A,142.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.29
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-9.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,4,N Current (RMS),A,28.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,60.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,2,N Current (RMS),A,135.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,105.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,167.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,247.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,1,N Current (RMS),A,25.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,busbar,,L2 Active Power,kW,66.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,busbar,,L1 Active Power,kW,85.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,busbar,,N Current (RMS),A,152.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,353.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-8.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,43.68
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,56.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,2,N Current (RMS),A,124.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,181.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,231.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,busbar,,L3 Active Power,kW,32.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,busbar,,L2 Active Power,kW,71.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,busbar,,L1 Active Power,kW,84.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,busbar,,N Current (RMS),A,150.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,4,N Current (RMS),A,38.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,59.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,2,N Current (RMS),A,150.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,91.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,142.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,245.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,1,N Current (RMS),A,27.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,busbar,,L3 Active Power,kW,19.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,busbar,,L2 Active Power,kW,60.89
