Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,busbar,,L1 Active Power,kW,87.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,busbar,,N Current (RMS),A,161.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,362.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-8.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,4,N Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,36.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,27.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,29.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,39.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,58.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,2,N Current (RMS),A,116.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,127.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,163.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,241.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.09
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,1,N Current (RMS),A,27.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,busbar,,L3 Active Power,kW,35.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,busbar,,L2 Active Power,kW,69.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,busbar,,L1 Active Power,kW,86.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,busbar,,N Current (RMS),A,142.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,355.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.15
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,4,N Current (RMS),A,33.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.24
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.96
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,36.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,60.32
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,2,N Current (RMS),A,130.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,150.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,248.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,1,N Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,busbar,,L2 Active Power,kW,69.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,busbar,,L1 Active Power,kW,87.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,busbar,,N Current (RMS),A,147.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,286.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,360.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.81
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,4,N Current (RMS),A,36.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,26.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.26
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,70.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,2,N Current (RMS),A,176.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,98.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,288.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.57
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,19.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,busbar,,L3 Active Power,kW,30.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,busbar,,L2 Active Power,kW,70.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,busbar,,L1 Active Power,kW,100.03
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,busbar,,N Current (RMS),A,187.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,290.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,23.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,4,N Current (RMS),A,29.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,28.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.85
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.59
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,35.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,62.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,2,N Current (RMS),A,151.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,97.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,147.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,257.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.45
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.99
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.16
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,busbar,,L3 Active Power,kW,29.66
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,busbar,,L2 Active Power,kW,68.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,busbar,,L1 Active Power,kW,95.41
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,busbar,,N Current (RMS),A,169.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,391.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.86
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,4,N Current (RMS),A,32.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,44.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.84
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.31
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.27
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.42
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,24.28
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,65.13
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,2,N Current (RMS),A,151.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,103.8
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,160.6
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,267.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.08
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,busbar,,L3 Active Power,kW,30.49
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,busbar,,L2 Active Power,kW,72.04
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,busbar,,L1 Active Power,kW,95.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,busbar,,N Current (RMS),A,166.3
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
881571,DAHLIA CLOSE ST ANNS,2024-03-10T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,4,N Current (RMS),A,34.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,68.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,34.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,60.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,2,N Current (RMS),A,118.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,142.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,165.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,247.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,1,N Current (RMS),A,35.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,38.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,78.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,92.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,135.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,324.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,4,N Current (RMS),A,46.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,28.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,118.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,45.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,60.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,2,N Current (RMS),A,98.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,151.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,188.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,246.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,1,N Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,94.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,89.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,118.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,386.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,365.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,4,N Current (RMS),A,48.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,54.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,75.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,44.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,69.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,2,N Current (RMS),A,133.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,138.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,183.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,284.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,1,N Current (RMS),A,30.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
