Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,90.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,99.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,140.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,4,N Current (RMS),A,66.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,86.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,19.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,49.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,79.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,49.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,68.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,2,N Current (RMS),A,120.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,154.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,203.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,279.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,42.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,99.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,97.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,154.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,405.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-20.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,4,N Current (RMS),A,50.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,79.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,51.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,63.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,2,N Current (RMS),A,105.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,160.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,211.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,259.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,36.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,87.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,94.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,386.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-21.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,88.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,62.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,2,N Current (RMS),A,93.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,178.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,209.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,256.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,1,N Current (RMS),A,40.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,39.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,91.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,105.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,129.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,435.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-16.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,4,N Current (RMS),A,39.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,69.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,36.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,45.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,63.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,2,N Current (RMS),A,96.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,187.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,210.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,262.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,1,N Current (RMS),A,54.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,89.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,108.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,143.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,447.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,38.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,83.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,54.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,70.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,2,N Current (RMS),A,107.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,223.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,186.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,292.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,1,N Current (RMS),A,36.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,59.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,84.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,108.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,140.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,448.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,4,N Current (RMS),A,41.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,91.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,56.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,51.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,74.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,2,N Current (RMS),A,109.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,231.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,214.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,307.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,1,N Current (RMS),A,36.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,61.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,98.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,109.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,137.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,452.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,4,N Current (RMS),A,46.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,59.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,87.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,51.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,61.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,70.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,2,N Current (RMS),A,94.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,212.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,252.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,290.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,1,N Current (RMS),A,34.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,67.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,110.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,113.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,137.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,455.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,465.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-20.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,4,N Current (RMS),A,51.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,84.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,46.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,45.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,60.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,70.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,2,N Current (RMS),A,112.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,186.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,248.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,289.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,19.26
