Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,1,N Current (RMS),A,71.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,79.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,118.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,110.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,160.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,487.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,451.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-16.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,4,N Current (RMS),A,44.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,52.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,79.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,2,N Current (RMS),A,149.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,179.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,216.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,325.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,23.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,1,N Current (RMS),A,99.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,98.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,48.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,119.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,119.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,199.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,488.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,490.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,4,N Current (RMS),A,37.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,53.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,59.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,96.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,2,N Current (RMS),A,212.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,163.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,210.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,396.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,1,N Current (RMS),A,77.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,78.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,109.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,141.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,243.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,447.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,579.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-17.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,24.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,100.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,57.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,92.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,2,N Current (RMS),A,169.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,200.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,234.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,377.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,1,N Current (RMS),A,63.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,52.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,115.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,140.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,207.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,473.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,575.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,4,N Current (RMS),A,40.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,69.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,23.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,21.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,73.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,99.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,89.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,50.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,59.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,93.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,2,N Current (RMS),A,174.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,206.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,244.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,384.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,1,N Current (RMS),A,41.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,60.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,105.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,147.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,222.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,249.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,435.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,607.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,51.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-15.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,4,N Current (RMS),A,41.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,51.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,83.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,2,N Current (RMS),A,145.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,213.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,218.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,346.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,1,N Current (RMS),A,61.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,57.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,107.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,146.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,225.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,444.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,605.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,41.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,59.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-17.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,4,N Current (RMS),A,46.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,77.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,23.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,96.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,53.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,53.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,87.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,2,N Current (RMS),A,162.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,222.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,220.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,365.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,1,N Current (RMS),A,72.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,71.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,56.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,113.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,151.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,232.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,470.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,627.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-16.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,4,N Current (RMS),A,55.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,92.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,83.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,91.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,53.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,55.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,74.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,2,N Current (RMS),A,116.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,224.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,228.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,309.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,1,N Current (RMS),A,54.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,64.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,113.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,147.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,207.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,469.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,612.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-21.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,4,N Current (RMS),A,51.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,90.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,64.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,109.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,75.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,53.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,72.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,2,N Current (RMS),A,113.5
