Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,204.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,221.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,297.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,1,N Current (RMS),A,46.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,107.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,136.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,181.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,441.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,561.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-19.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,4,N Current (RMS),A,41.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,61.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,19.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,66.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,81.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,48.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,61.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,81.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,2,N Current (RMS),A,137.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,200.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,255.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,337.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,1,N Current (RMS),A,41.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,58.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,120.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,129.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,164.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,243.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,496.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,535.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-19.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,4,N Current (RMS),A,39.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,79.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,61.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,75.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,57.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,57.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,81.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,2,N Current (RMS),A,123.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,238.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,239.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,338.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,1,N Current (RMS),A,33.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,71.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,110.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,129.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,142.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,459.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,536.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-16.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,4,N Current (RMS),A,48.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,78.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,84.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,59.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,62.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,85.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,2,N Current (RMS),A,135.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,247.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,258.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,354.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,1,N Current (RMS),A,37.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,74.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,112.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,143.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,179.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,463.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,590.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-17.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,4,N Current (RMS),A,58.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,106.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,24.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,103.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,62.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,74.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,2,N Current (RMS),A,129.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,198.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,256.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,307.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,1,N Current (RMS),A,41.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,63.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,114.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,145.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,207.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,473.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,599.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-26.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,4,N Current (RMS),A,46.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,109.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,73.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,21.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,79.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,90.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,58.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,79.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,2,N Current (RMS),A,141.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,202.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,242.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,330.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,1,N Current (RMS),A,44.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,54.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,117.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,144.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,179.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,224.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,483.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,597.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,4,N Current (RMS),A,45.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,19.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,28.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,117.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,49.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,53.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,84.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,2,N Current (RMS),A,161.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,205.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,219.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,347.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,1,N Current (RMS),A,49.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,63.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,107.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,144.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,203.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,265.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,442.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,598.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,42.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-19.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,4,N Current (RMS),A,64.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,117.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,21.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,29.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,123.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,50.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,52.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,81.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,2,N Current (RMS),A,149.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,209.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,215.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,335.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,1,N Current (RMS),A,53.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,59.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,113.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,155.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,225.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,465.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,641.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-17.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,4,N Current (RMS),A,77.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,121.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,76.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,95.3
