Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,123.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,45.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,53.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,72.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,2,N Current (RMS),A,130.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,190.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,222.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,298.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,1,N Current (RMS),A,56.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,57.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,112.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,154.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,234.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,463.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,636.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-17.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,4,N Current (RMS),A,47.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,23.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,71.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,84.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,99.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,39.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,59.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,71.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,2,N Current (RMS),A,138.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,163.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,244.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,296.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,1,N Current (RMS),A,51.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,49.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,123.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,133.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,209.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,506.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,554.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-25.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,4,N Current (RMS),A,57.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,105.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,65.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,24.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,3,N Current (RMS),A,1.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,106.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,76.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,77.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,2,N Current (RMS),A,149.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,179.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,315.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,322.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,1,N Current (RMS),A,48.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,142.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,136.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,181.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,588.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,565.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,58.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-26.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,4,N Current (RMS),A,51.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,112.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,81.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,38.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,75.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,76.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,2,N Current (RMS),A,172.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,160.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,313.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,321.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,1,N Current (RMS),A,53.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,40.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,137.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,146.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,233.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,572.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,610.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-24.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,4,N Current (RMS),A,58.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,101.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,77.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,43.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,62.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,92.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,2,N Current (RMS),A,187.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,182.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,256.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,383.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,1,N Current (RMS),A,51.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,116.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,155.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,230.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,480.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,641.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,55.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-23.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,4,N Current (RMS),A,72.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,98.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,20.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,24.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,84.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,101.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,46.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,63.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,93.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,2,N Current (RMS),A,185.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,194.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,260.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,384.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,1,N Current (RMS),A,38.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,108.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,163.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,252.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,448.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,675.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-23.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,4,N Current (RMS),A,65.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,95.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,24.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,24.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,101.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,101.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,62.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,85.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,2,N Current (RMS),A,178.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,176.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,257.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,353.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,1,N Current (RMS),A,53.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,46.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,112.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,159.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,260.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,465.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,658.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-21.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,4,N Current (RMS),A,49.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,89.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,86.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,64.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,89.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,2,N Current (RMS),A,181.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,190.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,265.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,370.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,1,N Current (RMS),A,41.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,52.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,112.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,157.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,241.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,464.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,652.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,62.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-20.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,4,N Current (RMS),A,53.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,85.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
