Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,35.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,89.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,147.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,62.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,90.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,2,N Current (RMS),A,192.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,260.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,375.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,1,N Current (RMS),A,36.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,63.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,110.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,157.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,224.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,457.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,649.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,43.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-24.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,4,N Current (RMS),A,41.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,103.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,90.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,29.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,93.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,73.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,120.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,51.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,57.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,88.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,2,N Current (RMS),A,162.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,212.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,239.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,366.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,17.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,1,N Current (RMS),A,55.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,72.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,60.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,122.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,151.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,189.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,250.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,504.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,624.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-29.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,4,N Current (RMS),A,48.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,119.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,81.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,21.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,25.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,78.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,88.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,105.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,53.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,57.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,87.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,2,N Current (RMS),A,147.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,223.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,239.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,358.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,1,N Current (RMS),A,39.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,116.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,148.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,171.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,242.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,483.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,613.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-24.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,4,N Current (RMS),A,39.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,104.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,29.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,27.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,99.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,123.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,114.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,52.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,65.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,94.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,2,N Current (RMS),A,169.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,219.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,270.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,391.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,1,N Current (RMS),A,36.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,64.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,130.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,158.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,195.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,266.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,539.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,655.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-19.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,4,N Current (RMS),A,48.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,80.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,105.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,28.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,29.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,103.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,119.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,121.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,57.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,70.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,87.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,2,N Current (RMS),A,130.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,236.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,289.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,361.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,1,N Current (RMS),A,49.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,73.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,139.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,156.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,190.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,573.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,648.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-20.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,4,N Current (RMS),A,53.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,85.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,28.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,30.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,118.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,121.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,127.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,71.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,88.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,2,N Current (RMS),A,171.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,177.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,295.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,363.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,1,N Current (RMS),A,43.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,62.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,131.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,155.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,212.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,258.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,540.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,642.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-19.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,4,N Current (RMS),A,67.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,28.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,29.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,3,N Current (RMS),A,1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,116.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,85.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,122.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,69.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,80.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,2,N Current (RMS),A,146.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,285.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,330.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,1,N Current (RMS),A,58.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,76.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,65.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,122.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,144.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,185.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,271.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,503.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,595.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-20.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,4,N Current (RMS),A,62.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,54.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,2.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,84.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,110.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,65.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,81.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,2,N Current (RMS),A,159.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,178.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,266.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,335.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,1,N Current (RMS),A,47.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,110.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,150.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,229.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,453.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,618.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.83
