Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-23.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,4,N Current (RMS),A,77.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,98.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,104.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,63.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,42.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,57.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,91.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,2,N Current (RMS),A,197.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,176.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,237.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,378.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,1,N Current (RMS),A,39.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,49.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,101.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,162.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,276.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,415.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,669.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,16.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-19.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,28.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,4,N Current (RMS),A,75.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,82.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,119.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,86.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,49.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,58.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,96.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,2,N Current (RMS),A,195.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,205.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,242.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,399.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,61.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,105.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,170.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,288.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,436.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,708.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,76.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-21.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,4,N Current (RMS),A,105.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,147.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,61.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,83.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,54.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,60.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,88.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,2,N Current (RMS),A,156.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,225.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,252.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,367.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,62.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,104.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,167.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,269.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,432.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,696.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-16.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,4,N Current (RMS),A,79.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,119.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,58.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,58.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,90.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,2,N Current (RMS),A,173.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,206.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,244.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,374.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,1,N Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,58.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,99.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,157.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,261.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,244.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,652.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-14.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,28.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,4,N Current (RMS),A,79.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,120.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,24.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,20.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,103.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,83.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,69.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,56.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,102.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,2,N Current (RMS),A,174.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,286.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,234.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,425.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,1,N Current (RMS),A,34.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,81.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,108.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,169.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,259.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,447.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,703.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-12.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,4,N Current (RMS),A,107.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,150.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,67.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,81.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,96.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,67.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,54.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,88.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,2,N Current (RMS),A,132.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,279.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,227.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,365.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,86.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,103.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,161.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,231.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,428.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,671.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,26.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,4,N Current (RMS),A,60.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,70.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,111.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,22.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,77.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,82.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,68.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,63.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,94.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,2,N Current (RMS),A,134.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,281.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,261.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,391.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,81.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,112.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,157.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,195.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,466.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,651.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-19.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,21.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,4,N Current (RMS),A,50.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,81.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,94.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,71.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,65.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,56.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,50.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,91.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,2,N Current (RMS),A,159.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,233.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,207.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,376.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,1,N Current (RMS),A,31.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,64.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,108.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,140.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,182.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,448.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,580.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.54
