Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,4,N Current (RMS),A,63.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,102.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,21.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,3,N Current (RMS),A,1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,88.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,52.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,52.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,91.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,2,N Current (RMS),A,154.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,217.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,218.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,375.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,1,N Current (RMS),A,36.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,75.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,109.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,130.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,168.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,310.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,453.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,539.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,4,N Current (RMS),A,36.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,75.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,48.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,48.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,86.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,2,N Current (RMS),A,157.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,201.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,202.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,358.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,1,N Current (RMS),A,35.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,70.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,94.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,128.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,172.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,388.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,529.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,4,N Current (RMS),A,34.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,55.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,82.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,55.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,90.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,2,N Current (RMS),A,170.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,181.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,227.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,373.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,1,N Current (RMS),A,40.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,67.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,105.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,127.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,168.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,436.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,525.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,57.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-9.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,4,N Current (RMS),A,34.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,50.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,85.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,2,N Current (RMS),A,159.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,210.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,351.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,1,N Current (RMS),A,39.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,69.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,101.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,130.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,179.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,417.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,538.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,4,N Current (RMS),A,37.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,69.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,47.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,56.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,95.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,2,N Current (RMS),A,187.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,195.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,235.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,397.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,1,N Current (RMS),A,40.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,64.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,103.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,134.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,207.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,428.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,558.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,54.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,43.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,54.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,96.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,2,N Current (RMS),A,197.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,182.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,225.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,398.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,1,N Current (RMS),A,38.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,57.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,100.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,130.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,195.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,414.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,542.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-11.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,4,N Current (RMS),A,27.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,49.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,70.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,59.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,42.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,48.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,88.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,2,N Current (RMS),A,180.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,178.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,202.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,366.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,1,N Current (RMS),A,32.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,56.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,88.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,124.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,186.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,516.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-13.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,4,N Current (RMS),A,30.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,17.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,3,N Current (RMS),A,1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,70.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,44.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,83.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,2,N Current (RMS),A,157.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,211.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,184.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,346.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,62.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,84.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,119.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,155.8
