Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,493.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-16.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,4,N Current (RMS),A,35.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,65.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,48.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,45.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,83.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,2,N Current (RMS),A,157.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,202.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,188.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,346.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,1,N Current (RMS),A,28.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,59.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,84.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,118.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,145.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,491.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-17.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,4,N Current (RMS),A,41.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,58.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,58.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,50.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,44.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,86.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,2,N Current (RMS),A,165.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,208.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,184.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,355.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,58.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,83.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,116.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,143.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,343.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,482.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,4,N Current (RMS),A,25.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,57.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,53.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,47.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,91.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,2,N Current (RMS),A,176.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,221.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,198.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,377.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,59.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,83.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,124.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,174.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,248.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,515.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-17.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,4,N Current (RMS),A,32.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,45.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,94.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,2,N Current (RMS),A,203.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,191.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,195.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,389.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,50.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,130.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,208.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,541.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,4,N Current (RMS),A,33.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,64.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,64.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,48.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,39.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,81.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,2,N Current (RMS),A,160.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,202.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,165.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,336.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,53.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,78.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,114.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,151.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,473.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,16.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-12.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,4,N Current (RMS),A,34.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,63.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,35.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,42.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,81.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,2,N Current (RMS),A,167.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,176.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,170.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,338.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,1,N Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,51.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,80.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,115.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,170.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,477.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-16.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,72.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,54.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,60.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,65.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,46.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,40.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,79.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,2,N Current (RMS),A,154.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,194.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,170.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,328.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,49.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,79.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,118.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,170.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,493.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,4,N Current (RMS),A,30.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,66.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,37.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,45.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,78.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,2,N Current (RMS),A,137.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,203.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,189.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,325.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
