Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,53.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,84.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,110.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,134.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,461.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-18.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,4,N Current (RMS),A,42.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,75.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,45.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,76.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,2,N Current (RMS),A,155.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,162.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,190.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,318.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,1,N Current (RMS),A,37.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,85.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,122.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,194.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,356.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,512.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-21.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,4,N Current (RMS),A,36.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,89.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,67.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,44.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,48.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,80.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,2,N Current (RMS),A,148.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,186.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,201.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,336.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,1,N Current (RMS),A,34.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,87.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,122.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,162.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,510.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-13.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,4,N Current (RMS),A,31.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,51.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,41.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,75.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,2,N Current (RMS),A,133.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,215.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,171.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,316.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,1,N Current (RMS),A,28.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,80.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,117.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,157.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,489.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-16.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,4,N Current (RMS),A,41.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,69.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,21.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,89.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,57.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,49.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,38.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,76.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,2,N Current (RMS),A,141.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,208.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,162.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,321.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,59.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,85.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,114.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,145.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,480.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,54.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,47.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,78.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,2,N Current (RMS),A,145.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,197.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,182.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,328.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,82.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,115.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,161.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,484.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-16.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,4,N Current (RMS),A,46.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,71.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,22.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,93.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,42.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,48.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,75.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,2,N Current (RMS),A,125.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,178.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,203.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,312.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,55.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,96.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,109.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,399.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,455.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-17.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,4,N Current (RMS),A,48.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,74.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,25.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,108.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,40.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,43.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,70.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,2,N Current (RMS),A,120.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,167.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,179.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,292.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,1,N Current (RMS),A,27.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,51.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,96.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,109.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,118.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,453.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,4,N Current (RMS),A,37.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,64.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,75.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,47.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,47.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,72.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,2,N Current (RMS),A,118.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,196.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,197.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,303.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
