Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,59.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,84.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,106.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,123.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,442.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,64.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-16.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,4,N Current (RMS),A,51.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,69.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,66.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,49.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,45.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,83.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,2,N Current (RMS),A,165.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,207.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,187.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,350.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,14.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,66.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,76.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,118.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,169.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,276.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,494.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-18.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,4,N Current (RMS),A,50.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,80.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,50.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,18.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,69.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,61.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,50.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,72.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,2,N Current (RMS),A,100.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,210.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,210.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,300.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,1,N Current (RMS),A,24.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,57.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,92.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,105.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,104.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,384.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,440.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-26.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,4,N Current (RMS),A,59.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,108.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,19.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,43.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,56.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,80.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,2,N Current (RMS),A,145.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,182.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,236.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,336.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,1,N Current (RMS),A,18.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,95.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,118.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,130.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,397.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,494.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-17.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,4,N Current (RMS),A,54.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,76.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,50.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,20.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,91.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,34.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,54.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,77.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,2,N Current (RMS),A,153.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,148.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,226.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,322.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,1,N Current (RMS),A,19.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,43.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,95.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,110.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,137.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,180.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,460.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-13.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,13.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,4,N Current (RMS),A,40.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,32.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,51.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,77.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,2,N Current (RMS),A,167.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,134.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,210.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,320.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,1,N Current (RMS),A,28.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,38.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,91.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,114.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,188.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,470.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,20.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-15.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,4,N Current (RMS),A,41.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,62.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,18.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,49.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,87.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,2,N Current (RMS),A,189.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,144.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,202.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,356.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,1,N Current (RMS),A,63.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,60.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,36.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,101.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,122.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,207.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,413.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,499.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-12.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,4,N Current (RMS),A,43.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,37.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,35.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,47.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,79.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,2,N Current (RMS),A,164.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,146.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,193.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,326.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,1,N Current (RMS),A,59.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,42.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,102.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,117.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,194.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,417.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,479.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-11.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,4,N Current (RMS),A,39.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,37.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,3.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,22.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,95.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,45.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,51.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,76.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,2,N Current (RMS),A,126.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,186.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,210.5
