Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,312.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,1,N Current (RMS),A,63.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,52.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,105.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,112.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,166.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,215.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,432.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,461.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,64.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-13.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,4,N Current (RMS),A,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,20.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,2.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,51.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,64.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,76.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,2,N Current (RMS),A,127.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,216.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,265.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,312.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,1,N Current (RMS),A,53.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,57.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,112.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,123.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,177.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,461.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,507.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-11.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,4,N Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,1.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,33.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,74.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,2,N Current (RMS),A,158.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,141.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,195.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,307.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,1,N Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,85.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,118.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,201.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,488.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-15.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,4,N Current (RMS),A,41.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,52.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,17.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,38.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,29.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,50.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,80.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,2,N Current (RMS),A,185.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,125.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,208.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,329.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,1,N Current (RMS),A,39.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,30.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,88.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,121.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,222.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,502.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-13.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,4,N Current (RMS),A,38.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,58.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,52.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,25.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,58.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,78.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,2,N Current (RMS),A,195.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,240.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,322.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,27.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,95.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,117.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,238.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,391.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,483.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-17.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,4,N Current (RMS),A,33.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,43.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,2.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,80.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,46.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,68.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,2,N Current (RMS),A,163.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,111.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,193.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,284.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,1,N Current (RMS),A,31.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,30.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,81.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,111.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,188.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,460.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,4,N Current (RMS),A,54.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,72.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,67.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,50.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,71.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,2,N Current (RMS),A,168.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,121.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,210.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,295.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,1,N Current (RMS),A,46.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,39.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,83.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,125.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,253.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,523.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,4,N Current (RMS),A,32.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,68.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,46.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,73.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,2,N Current (RMS),A,171.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,123.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,194.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,306.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,78.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,113.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,209.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,472.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-6.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,4,N Current (RMS),A,36.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,39.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,21.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,63.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,90.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.17
