Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,38.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,71.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,2,N Current (RMS),A,175.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,118.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,163.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,298.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,1,N Current (RMS),A,26.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,42.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,75.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,114.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,219.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,475.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,25.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-5.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,4,N Current (RMS),A,39.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,70.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,34.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,70.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,2,N Current (RMS),A,168.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,119.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,143.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,291.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,1,N Current (RMS),A,20.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,43.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,68.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,105.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,201.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,439.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-7.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,4,N Current (RMS),A,33.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,41.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,73.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,2,N Current (RMS),A,185.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,107.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,172.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,304.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,1,N Current (RMS),A,28.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,36.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,74.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,110.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,225.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,458.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,14.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,58.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-9.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,4,N Current (RMS),A,71.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,88.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,28.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,75.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,2,N Current (RMS),A,183.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,121.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,161.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,314.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,1,N Current (RMS),A,26.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,88.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,112.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,216.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,470.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-10.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,4,N Current (RMS),A,47.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,48.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,25.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,3,N Current (RMS),A,1.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,77.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,2,N Current (RMS),A,187.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,111.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,221.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,320.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,1,N Current (RMS),A,25.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,41.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,86.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,108.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,193.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,451.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,33.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,42.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-12.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,4,N Current (RMS),A,40.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,17.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,71.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,75.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,2,N Current (RMS),A,188.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,120.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,155.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,315.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,1,N Current (RMS),A,29.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,12.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,69.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,111.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,207.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,463.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,60.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-10.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,4,N Current (RMS),A,37.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,65.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,2,N Current (RMS),A,168.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,95.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,149.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,272.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,1,N Current (RMS),A,29.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,13.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,71.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,99.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,178.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,302.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,16.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-11.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,4,N Current (RMS),A,39.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,79.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,70.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,2,N Current (RMS),A,187.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,156.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,292.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,1,N Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,36.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,77.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,101.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,169.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,19.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,5,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,80.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-18.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,4,N Current (RMS),A,65.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,55.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.55
