Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,57.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,64.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,2,N Current (RMS),A,174.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,93.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,237.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,272.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,14.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,36.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,97.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,98.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,147.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,405.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,69.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-8.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,4,N Current (RMS),A,42.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,21.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,89.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,23.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,62.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,58.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,2,N Current (RMS),A,158.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,102.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,259.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,242.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,1,N Current (RMS),A,31.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,49.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,106.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,92.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,168.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,441.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,384.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,22.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-7.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,4,N Current (RMS),A,28.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,27.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,89.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,21.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,52.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,59.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,2,N Current (RMS),A,160.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,91.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,219.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,251.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,1,N Current (RMS),A,33.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,37.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,89.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,95.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,182.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,373.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,401.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,49.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-10.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,4,N Current (RMS),A,39.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,51.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,38.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,54.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,65.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,2,N Current (RMS),A,175.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,92.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,226.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,273.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,1,N Current (RMS),A,30.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,32.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,91.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,105.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,211.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,441.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-15.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,4,N Current (RMS),A,38.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,63.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,47.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,17.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,65.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,25.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,53.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,63.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,2,N Current (RMS),A,156.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,108.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,222.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,265.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,1,N Current (RMS),A,59.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,24.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,99.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,99.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,197.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,412.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,412.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-14.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,4,N Current (RMS),A,43.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,37.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,16.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,22.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,52.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,55.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,2,N Current (RMS),A,140.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,219.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,229.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,87.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,83.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,157.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,366.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,348.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-12.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,54.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,1.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-4.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,58.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,2,N Current (RMS),A,145.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,188.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,244.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,1,N Current (RMS),A,45.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,25.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,78.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,95.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,181.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,396.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,15.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-15.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,4,N Current (RMS),A,41.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,27.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,56.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,2,N Current (RMS),A,127.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,117.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,189.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,235.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.44
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,1,N Current (RMS),A,37.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,72.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,83.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,142.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,310.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,346.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-9.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.13
