Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,4,N Current (RMS),A,33.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,41.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,62.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,24.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,2,N Current (RMS),A,115.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,107.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,145.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,216.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,1,N Current (RMS),A,41.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,28.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,65.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,86.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,151.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,275.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.45
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,5,N Current (RMS),A,0.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-7.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,20.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,43.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,2,N Current (RMS),A,128.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,90.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,179.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,210.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,1,N Current (RMS),A,40.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,29.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,72.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,84.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,159.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,350.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-7.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.22
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,4,N Current (RMS),A,34.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,22.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.82
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,15.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,32.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,50.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,2,N Current (RMS),A,135.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,70.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,138.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,211.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.48
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,1,N Current (RMS),A,23.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,64.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,75.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,148.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.32
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.77
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-8.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,4,N Current (RMS),A,31.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,25.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.34
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,15.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,2,N Current (RMS),A,141.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,69.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,127.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,216.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.41
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,1,N Current (RMS),A,32.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,61.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,75.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,154.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-6.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,4,N Current (RMS),A,22.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,23.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,27.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,53.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,2,N Current (RMS),A,144.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,71.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,116.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,222.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.21
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,1,N Current (RMS),A,20.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,23.72
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,53.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,78.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,158.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.75
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.59
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.53
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.65
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.52
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-5.55
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.36
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,4,N Current (RMS),A,26.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-5.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.09
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,55.84
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,2,N Current (RMS),A,149.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,81.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,126.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,231.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.06
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,1,N Current (RMS),A,26.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,25.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,56.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,87.95
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,188.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.81
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.43
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.88
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.56
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.99
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-5.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.91
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.47
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,4,N Current (RMS),A,32.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,28.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.15
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.01
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.76
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,50.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,2,N Current (RMS),A,138.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,74.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,207.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.13
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.26
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,24.62
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,55.73
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,84.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,180.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.19
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.92
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.24
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.85
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-5.38
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.87
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.14
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-6.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.04
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.05
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,27.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,51.33
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,2,N Current (RMS),A,135.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,72.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,211.7
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.23
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-0.03
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.27
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,1.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.37
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,1,N Current (RMS),A,22.0
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.9
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,22.89
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,53.94
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,76.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,161.6
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,225.8
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.68
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.96
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.17
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.29
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.12
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.97
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,5,N Current (RMS),A,0.3
881571,DAHLIA CLOSE ST ANNS,2024-03-11T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.7
